Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,941.01,698.14
2018,1,11,13,15,855.5,74.0,1.05,19.7,500.5,925.76,691.35
2018,1,11,13,30,855.0,72.0,1.2,19.7,487.0,907.22,682.49
2018,1,11,13,45,851.0,69.0,1.35,19.65,466.0,880.94,668.29
2018,1,11,14,0,847.0,66.0,1.5,19.6,445.0,851.72,651.74
2018,1,11,14,15,831.0,64.0,1.55,19.4,416.0,819.5,631.91
2018,1,11,14,30,815.0,62.0,1.6,19.2,387.0,776.09,603.86
2018,1,11,14,45,791.5,60.0,1.7,19.0,352.5,725.1,570.22
2018,1,11,15,0,768.0,58.0,1.8,18.8,318.0,673.32,534.94
2018,1,11,15,15,734.5,55.0,1.8,18.8,279.5,612.69,490.82
2018,1,11,15,30,701.0,52.0,1.8,18.8,241.0,552.82,445.3
2018,1,11,15,45,603.5,51.0,1.35,17.45,194.5,461.0,371.9
2018,1,11,16,0,506.0,50.0,0.9,16.1,148.0,373.39,299.78
2018,1,11,16,15,376.5,43.5,0.9,15.6,106.0,271.24,215.17
2018,1,11,16,30,247.0,37.0,0.9,15.1,64.0,181.21,137.24
2018,1,11,16,45,142.0,23.5,0.95,14.55,37.5,101.86,43.65
2018,1,11,17,0,37.0,10.0,1.0,14.0,11.0,21.47,0.0
2018,1,11,17,15,18.5,5.0,0.95,13.9,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,7,15,81.0,7.5,1.7,10.05,10.0,0.0,0.0
2018,1,12,7,30,162.0,15.0,1.8,10.4,20.0,70.68,0.0
2018,1,12,7,45,216.0,24.5,1.85,10.75,42.5,138.25,80.63
2018,1,12,8,0,270.0,34.0,1.9,11.1,65.0,192.21,151.11
2018,1,12,8,15,166.5,54.0,2.0,11.55,76.0,162.35,131.9
2018,1,12,8,30,63.0,74.0,2.1,12.0,87.0,124.66,101.37
2018,1,12,8,45,101.5,91.5,2.15,12.45,117.5,171.23,142.09
2018,1,12,9,0,140.0,109.0,2.2,12.9,148.0,221.39,185.1
2018,1,12,9,15,158.5,125.0,2.25,13.55,175.0,258.55,216.02
2018,1,12,9,30,177.0,141.0,2.3,14.2,202.0,297.11,247.44
2018,1,12,9,45,247.5,147.5,2.35,14.8,242.5,382.28,316.81
2018,1,12,10,0,318.0,154.0,2.4,15.4,283.0,457.01,376.14
2018,1,12,10,15,374.0,155.0,2.45,15.9,317.0,535.57,436.55
2018,1,12,10,30,430.0,156.0,2.5,16.4,351.0,598.55,484.03
2018,1,12,10,45,335.0,183.0,2.6,16.9,339.5,534.93,432.18
2018,1,12,11,0,240.0,210.0,2.7,17.4,328.0,486.57,391.72
2018,1,12,11,15,309.0,205.0,2.75,17.65,361.5,550.3,441.97
2018,1,12,11,30,378.0,200.0,2.8,17.9,395.0,615.12,491.57
2018,1,12,11,45,366.0,205.5,2.9,18.2,396.5,613.86,489.39
2018,1,12,12,0,354.0,211.0,3.0,18.5,398.0,611.01,486.52
2018,1,12,12,15,397.5,201.5,3.0,18.6,411.0,642.69,511.14
2018,1,12,12,30,441.0,192.0,3.0,18.7,424.0,695.4,550.29
2018,1,12,12,45,647.5,139.5,3.0,18.8,475.0,842.0,658.23
2018,1,12,13,0,854.0,87.0,3.0,18.9,526.0,964.94,743.34
2018,1,12,13,15,874.0,79.0,3.0,18.8,517.0,961.4,740.65
2018,1,12,13,30,894.0,71.0,3.0,18.7,508.0,943.34,729.22
2018,1,12,13,45,868.5,68.0,3.0,18.65,476.5,896.55,697.67
2018,1,12,14,0,843.0,65.0,3.0,18.6,445.0,847.77,664.59
2018,1,12,14,15,839.0,62.0,2.95,18.35,419.5,815.89,643.46
2018,1,12,14,30,835.0,59.0,2.9,18.1,394.0,781.38,620.04
2018,1,12,14,45,803.0,60.5,2.85,17.8,360.0,735.91,588.32
2018,1,12,15,0,771.0,62.0,2.8,17.5,326.0,681.66,549.44
2018,1,12,15,15,677.5,65.5,2.8,17.5,277.5,590.2,480.78
2018,1,12,15,30,584.0,69.0,2.8,17.5,229.0,500.6,409.78
2018,1,12,15,45,445.5,67.0,2.1,15.95,177.0,382.7,314.26
2018,1,12,16,0,307.0,65.0,1.4,14.4,125.0,274.7,224.42
2018,1,12,16,15,246.5,52.0,1.35,13.65,92.5,211.93,170.48
2018,1,12,16,30,186.0,39.0,1.3,12.9,60.0,155.72,119.66
2018,1,12,16,45,129.0,25.5,1.25,12.15,37.0,100.23,49.62
2018,1,12,17,0,72.0,12.0,1.2,11.4,14.0,35.49,0.0
2018,1,12,17,15,36.0,6.0,1.2,11.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,7,15,15.5,5.5,2.05,9.2,6.0,0.0,0.0
2018,1,13,7,30,31.0,11.0,2.1,9.9,12.0,20.42,0.0
2018,1,13,7,45,122.5,26.0,2.15,10.6,39.0,100.16,58.42
2018,1,13,8,0,214.0,41.0,2.2,11.3,66.0,171.99,135.09
2018,1,13,8,15,262.5,54.5,2.35,12.0,98.0,224.45,183.38
2018,1,13,8,30,311.0,68.0,2.5,12.7,130.0,282.06,234.2
2018,1,13,8,45,393.5,75.5,2.6,13.35,172.5,357.94,299.06
2018,1,13,9,0,476.0,83.0,2.7,14.0,215.0,441.19,368.06
2018,1,13,9,15,514.5,88.5,2.6,14.7,250.5,503.49,417.32
2018,1,13,9,30,553.0,94.0,2.5,15.4,286.0,562.57,462.52
2018,1,13,9,45,580.5,100.0,2.45,16.15,319.5,614.7,500.35
2018,1,13,10,0,608.0,106.0,2.4,16.9,353.0,666.91,536.84
2018,1,13,10,15,631.5,108.5,2.45,17.7,381.0,711.36,567.11
2018,1,13,10,30,655.0,111.0,2.5,18.5,409.0,754.85,596.14
2018,1,13,10,45,654.5,116.0,2.55,19.25,426.0,777.98,610.2
2018,1,13,11,0,654.0,121.0,2.6,20.0,443.0,798.52,622.5
2018,1,13,11,15,734.0,108.5,2.65,20.55,480.0,872.2,672.59
2018,1,13,11,30,814.0,96.0,2.7,21.1,517.0,938.62,716.17
2018,1,13,11,45,867.5,84.5,2.75,21.6,539.0,985.08,745.73
2018,1,13,12,0,921.0,73.0,2.8,22.1,561.0,1016.83,765.35
2018,1,13,12,15,863.5,87.5,2.7,22.3,545.0,991.87,746.71
2018,1,13,12,30,806.0,102.0,2.6,22.5,529.0,950.99,718.03
2018,1,13,12,45,858.0,87.5,2.5,22.7,536.0,979.13,736.11
2018,1,13,13,0,910.0,73.0,2.4,22.9,543.0,990.95,742.57
2018,1,13,13,15,902.5,72.0,2.3,22.9,527.0,969.69,727.83
2018,1,13,13,30,895.0,71.0,2.2,22.9,511.0,945.18,711.35
2018,1,13,13,45,883.5,69.5,2.05,22.95,487.5,913.25,689.29
2018,1,13,14,0,872.0,68.0,1.9,23.0,464.0,878.61,665.44
2018,1,13,14,15,794.0,77.0,1.7,22.7,420.0,806.36,616.0
2018,1,13,14,30,716.0,86.0,1.5,22.4,376.0,731.05,563.93
2018,1,13,14,45,740.5,75.5,1.25,22.1,352.5,705.79,546.0
2018,1,13,15,0,765.0,65.0,1.0,21.8,329.0,681.83,528.06
2018,1,13,15,15,734.5,60.5,1.0,21.8,290.0,621.42,485.53
2018,1,13,15,30,704.0,56.0,1.0,21.8,251.0,561.52,441.71
2018,1,13,15,45,610.5,55.0,0.95,20.35,204.0,471.95,374.2
2018,1,13,16,0,517.0,54.0,0.9,18.9,157.0,385.54,306.36
2018,1,13,16,15,407.5,46.0,0.95,18.45,114.5,290.96,228.94
2018,1,13,16,30,298.0,38.0,1.0,18.0,72.0,207.09,157.01
2018,1,13,16,45,209.0,26.0,1.05,17.55,44.5,134.37,72.78
2018,1,13,17,0,120.0,14.0,1.1,17.1,17.0,54.17,0.0
2018,1,13,17,15,60.0,7.0,1.05,16.9,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,7,15,43.0,6.5,1.4,12.45,8.0,0.0,0.0
2018,1,14,7,30,86.0,13.0,1.4,13.0,16.0,41.56,0.0
2018,1,14,7,45,184.5,26.5,1.45,13.6,44.5,126.26,75.09
2018,1,14,8,0,283.0,40.0,1.5,14.2,73.0,202.23,157.33
2018,1,14,8,15,342.5,50.5,1.8,14.95,107.5,260.24,210.11
2018,1,14,8,30,402.0,61.0,2.1,15.7,142.0,328.21,268.92
2018,1,14,8,45,396.0,75.5,2.4,16.45,170.5,358.9,295.93
2018,1,14,9,0,390.0,90.0,2.7,17.2,199.0,391.67,323.27
2018,1,14,9,15,359.0,109.5,2.6,17.75,221.0,411.01,337.9
2018,1,14,9,30,328.0,129.0,2.5,18.3,243.0,410.3,336.25
2018,1,14,9,45,354.5,139.0,2.45,18.8,273.5,455.74,371.41
2018,1,14,10,0,381.0,149.0,2.4,19.3,304.0,520.55,419.86
2018,1,14,10,15,473.0,141.0,2.5,19.85,347.5,604.03,483.4
2018,1,14,10,30,565.0,133.0,2.6,20.4,391.0,690.88,546.68
2018,1,14,10,45,721.5,103.5,2.65,20.95,449.5,824.21,640.22
2018,1,14,11,0,878.0,74.0,2.7,21.5,508.0,934.37,713.83
2018,1,14,11,15,876.5,76.5,2.7,21.7,521.0,951.79,723.38
2018,1,14,11,30,875.0,79.0,2.7,21.9,534.0,965.77,731.54
2018,1,14,11,45,763.0,109.0,2.65,22.1,510.0,919.73,698.69
2018,1,14,12,0,651.0,139.0,2.6,22.3,486.0,850.25,650.12
2018,1,14,12,15,403.5,183.5,2.5,22.3,398.5,649.6,505.19
2018,1,14,12,30,156.0,228.0,2.4,22.3,311.0,414.56,325.57
2018,1,14,12,45,146.5,224.5,2.3,22.3,301.5,400.09,315.38
2018,1,14,13,0,137.0,221.0,2.2,22.3,292.0,385.39,303.95
2018,1,14,13,15,280.0,200.0,2.0,22.15,340.0,515.57,406.18
2018,1,14,13,30,423.0,179.0,1.8,22.0,388.0,640.26,499.4
2018,1,14,13,45,610.5,131.0,1.65,21.9,418.0,754.27,581.58
2018,1,14,14,0,798.0,83.0,1.5,21.8,448.0,842.03,640.75
2018,1,14,14,15,672.5,99.0,1.3,21.45,393.0,734.8,565.17
2018,1,14,14,30,547.0,115.0,1.1,21.1,338.0,625.31,488.1
2018,1,14,14,45,379.5,120.5,0.9,20.8,269.0,470.68,372.85
2018,1,14,15,0,212.0,126.0,0.7,20.5,200.0,318.35,254.72
2018,1,14,15,15,212.0,116.5,0.7,20.5,183.0,298.78,240.38
2018,1,14,15,30,212.0,107.0,0.7,20.5,166.0,278.99,224.42
2018,1,14,15,45,153.5,92.0,0.75,19.35,131.0,203.31,163.72
2018,1,14,16,0,95.0,77.0,0.8,18.2,96.0,146.43,116.66
2018,1,14,16,15,75.0,59.5,0.85,17.65,72.5,111.9,87.13
2018,1,14,16,30,55.0,42.0,0.9,17.1,49.0,79.13,58.29
2018,1,14,16,45,36.5,26.0,1.0,16.6,30.0,48.65,25.43
2018,1,14,17,0,18.0,10.0,1.1,16.1,11.0,14.89,0.0
2018,1,14,17,15,9.0,5.0,1.05,16.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.0,0.9,12.15,2.5,0.0,0.0
2018,1,15,7,30,16.0,4.0,0.9,12.5,5.0,9.06,0.0
2018,1,15,7,45,18.0,8.5,0.9,12.9,10.0,16.06,5.01
2018,1,15,8,0,20.0,13.0,0.9,13.3,15.0,22.68,13.17
2018,1,15,8,15,10.0,14.0,0.95,13.9,15.0,17.01,8.88
2018,1,15,8,30,0.0,15.0,1.0,14.5,15.0,12.33,4.91
2018,1,15,8,45,0.0,27.0,1.05,15.1,27.0,22.25,13.45
2018,1,15,9,0,0.0,39.0,1.1,15.7,39.0,32.21,21.96
2018,1,15,9,15,0.0,53.0,1.2,16.15,53.0,43.85,31.82
2018,1,15,9,30,0.0,67.0,1.3,16.6,67.0,55.54,41.59
2018,1,15,9,45,0.5,72.0,1.35,17.0,72.0,60.11,45.3
2018,1,15,10,0,1.0,77.0,1.4,17.4,77.0,64.79,49.08
2018,1,15,10,15,84.5,133.5,1.6,18.1,172.0,220.13,179.28
2018,1,15,10,30,168.0,190.0,1.8,18.8,267.0,366.47,295.91
2018,1,15,10,45,283.0,189.5,1.95,19.55,327.0,494.38,395.08
2018,1,15,11,0,398.0,189.0,2.1,20.3,387.0,628.29,494.87
2018,1,15,11,15,388.0,197.0,2.15,20.65,394.5,615.25,483.6
2018,1,15,11,30,378.0,205.0,2.2,21.0,402.0,620.88,486.69
2018,1,15,11,45,362.0,212.5,2.25,21.4,403.5,618.29,483.48
2018,1,15,12,0,346.0,220.0,2.3,21.8,405.0,614.03,479.19
2018,1,15,12,15,371.0,215.0,2.05,21.5,413.5,633.24,493.17
2018,1,15,12,30,396.0,210.0,1.8,21.2,422.0,651.0,505.64
2018,1,15,12,45,434.5,197.0,1.55,20.95,426.5,692.37,534.45
2018,1,15,13,0,473.0,184.0,1.3,20.7,431.0,709.94,546.05
2018,1,15,13,15,484.0,175.5,1.15,20.3,422.0,703.31,541.3
2018,1,15,13,30,495.0,167.0,1.0,19.9,413.0,694.28,535.07
2018,1,15,13,45,470.5,164.0,0.85,19.45,389.5,656.66,508.0
2018,1,15,14,0,446.0,161.0,0.7,19.0,366.0,618.33,480.48
2018,1,15,14,15,385.0,159.5,0.65,18.75,328.5,549.75,430.79
2018,1,15,14,30,324.0,158.0,0.6,18.5,291.0,466.08,369.43
2018,1,15,14,45,249.5,150.0,0.55,18.2,247.5,385.91,308.66
2018,1,15,15,0,175.0,142.0,0.5,17.9,204.0,295.56,238.32
2018,1,15,15,15,174.5,127.0,0.5,17.9,182.5,271.3,219.86
2018,1,15,15,30,174.0,112.0,0.5,17.9,161.0,246.87,200.26
2018,1,15,15,45,135.0,95.0,0.65,17.0,129.5,195.57,158.69
2018,1,15,16,0,96.0,78.0,0.8,16.1,98.0,147.94,118.98
2018,1,15,16,15,75.0,60.5,0.85,15.6,74.0,112.82,88.71
2018,1,15,16,30,54.0,43.0,0.9,15.1,50.0,79.6,59.38
2018,1,15,16,45,41.0,28.0,1.0,14.6,32.0,53.74,30.71
2018,1,15,17,0,28.0,13.0,1.1,14.1,14.0,21.01,0.0
2018,1,15,17,15,14.0,6.5,1.05,13.85,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,7,15,4.5,4.0,0.5,13.7,4.0,0.0,0.0
2018,1,16,7,30,9.0,8.0,0.5,14.0,8.0,9.99,0.0
2018,1,16,7,45,4.5,15.5,0.45,14.35,15.5,14.61,4.23
2018,1,16,8,0,0.0,23.0,0.4,14.7,23.0,18.97,10.01
2018,1,16,8,15,0.0,32.5,0.45,14.95,32.5,26.84,17.04
2018,1,16,8,30,0.0,42.0,0.5,15.2,42.0,34.73,23.97
2018,1,16,8,45,75.0,70.0,0.6,15.45,91.0,124.69,101.38
2018,1,16,9,0,150.0,98.0,0.7,15.7,140.0,211.69,174.55
2018,1,16,9,15,166.5,116.5,0.8,16.25,169.5,251.28,206.56
2018,1,16,9,30,183.0,135.0,0.9,16.8,199.0,291.98,238.99
2018,1,16,9,45,191.0,152.5,1.05,17.3,225.5,325.61,265.18
2018,1,16,10,0,199.0,170.0,1.2,17.8,252.0,359.44,291.12
2018,1,16,10,15,198.5,181.0,1.15,18.05,267.5,377.67,304.18
2018,1,16,10,30,198.0,192.0,1.1,18.3,283.0,395.44,316.76
2018,1,16,10,45,133.5,193.5,1.1,18.55,256.0,341.77,272.93
2018,1,16,11,0,69.0,195.0,1.1,18.8,229.0,265.42,211.34
2018,1,16,11,15,127.5,207.5,1.05,18.9,273.5,357.2,284.29
2018,1,16,11,30,186.0,220.0,1.0,19.0,318.0,431.15,340.87
2018,1,16,11,45,140.0,219.5,0.95,19.1,294.0,386.69,304.89
2018,1,16,12,0,94.0,219.0,0.9,19.2,270.0,320.08,252.77
2018,1,16,12,15,68.5,208.0,0.85,19.25,245.0,281.26,222.25
2018,1,16,12,30,43.0,197.0,0.8,19.3,220.0,242.63,191.38
2018,1,16,12,45,252.5,186.0,0.8,19.35,319.0,477.34,377.0
2018,1,16,13,0,462.0,175.0,0.8,19.4,418.0,688.85,531.14
2018,1,16,13,15,463.5,170.0,0.9,19.45,408.0,677.39,522.07
2018,1,16,13,30,465.0,165.0,1.0,19.5,398.0,663.96,514.27
2018,1,16,13,45,322.5,162.0,1.1,19.5,320.0,496.4,392.06
2018,1,16,14,0,180.0,159.0,1.2,19.5,242.0,338.17,271.07
2018,1,16,14,15,178.5,161.5,1.15,19.35,239.5,335.88,270.38
2018,1,16,14,30,177.0,164.0,1.1,19.2,237.0,333.64,268.74
2018,1,16,14,45,121.5,137.0,1.05,19.0,185.0,250.62,202.59
2018,1,16,15,0,66.0,110.0,1.0,18.8,133.0,158.15,127.43
2018,1,16,15,15,83.5,103.0,1.0,18.8,129.0,174.75,141.65
2018,1,16,15,30,101.0,96.0,1.0,18.8,125.0,176.35,143.0
2018,1,16,15,45,120.5,85.5,0.85,17.8,114.5,173.26,140.61
2018,1,16,16,0,140.0,75.0,0.7,16.8,104.0,179.54,145.01
2018,1,16,16,15,106.0,58.5,0.75,16.35,77.5,125.51,99.06
2018,1,16,16,30,72.0,42.0,0.8,15.9,51.0,85.8,64.4
2018,1,16,16,45,51.5,27.5,0.8,15.4,32.5,57.01,34.28
2018,1,16,17,0,31.0,13.0,0.8,14.9,14.0,22.1,0.0
2018,1,16,17,15,15.5,6.5,0.85,14.65,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,15,10.0,6.0,0.7,12.55,6.5,0.0,0.0
2018,1,17,7,30,20.0,12.0,0.8,13.0,13.0,17.24,0.0
2018,1,17,7,45,28.0,28.0,0.9,13.45,30.5,41.79,23.01
2018,1,17,8,0,36.0,44.0,1.0,13.9,48.0,64.46,47.45
2018,1,17,8,15,54.0,61.5,1.05,14.3,71.0,93.9,73.6
2018,1,17,8,30,72.0,79.0,1.1,14.7,94.0,134.92,109.01
2018,1,17,8,45,104.5,96.0,1.15,15.15,123.0,177.13,145.16
2018,1,17,9,0,137.0,113.0,1.2,15.6,152.0,222.48,183.26
2018,1,17,9,15,262.5,118.0,1.2,16.05,206.0,335.6,276.63
2018,1,17,9,30,388.0,123.0,1.2,16.5,260.0,463.54,377.46
2018,1,17,9,45,431.0,129.0,1.25,17.0,295.5,521.02,420.33
2018,1,17,10,0,474.0,135.0,1.3,17.5,331.0,580.41,464.11
2018,1,17,10,15,477.5,145.0,1.25,17.85,354.5,611.8,485.13
2018,1,17,10,30,481.0,155.0,1.2,18.2,378.0,641.72,504.85
2018,1,17,10,45,495.5,160.5,1.15,18.6,400.0,674.82,526.68
2018,1,17,11,0,510.0,166.0,1.1,19.0,422.0,706.69,547.18
2018,1,17,11,15,532.0,165.0,0.95,19.3,439.0,736.53,565.14
2018,1,17,11,30,554.0,164.0,0.8,19.6,456.0,764.83,581.11
2018,1,17,11,45,547.0,165.5,0.65,19.9,457.5,765.81,578.12
2018,1,17,12,0,540.0,167.0,0.5,20.2,459.0,764.35,573.83
2018,1,17,12,15,459.0,191.0,0.55,20.4,439.0,713.81,538.24
2018,1,17,12,30,378.0,215.0,0.6,20.6,419.0,639.35,486.21
2018,1,17,12,45,413.0,205.0,0.65,20.8,425.5,680.75,516.69
2018,1,17,13,0,448.0,195.0,0.7,21.0,432.0,698.87,530.07
2018,1,17,13,15,477.0,180.5,0.85,21.1,426.5,703.08,535.72
2018,1,17,13,30,506.0,166.0,1.0,21.2,421.0,704.19,539.33
2018,1,17,13,45,551.5,147.0,1.15,21.25,413.5,711.69,547.23
2018,1,17,14,0,597.0,128.0,1.3,21.3,406.0,723.84,557.93
2018,1,17,14,15,572.5,124.5,1.25,21.2,378.0,679.62,527.13
2018,1,17,14,30,548.0,121.0,1.2,21.1,350.0,627.21,490.61
2018,1,17,14,45,497.0,118.0,1.1,20.95,312.5,562.52,443.52
2018,1,17,15,0,446.0,115.0,1.0,20.8,275.0,500.04,396.79
2018,1,17,15,15,431.0,103.5,1.0,20.8,243.5,455.99,363.94
2018,1,17,15,30,416.0,92.0,1.0,20.8,212.0,412.12,330.03
2018,1,17,15,45,396.0,79.0,0.75,19.65,179.0,363.68,291.67
2018,1,17,16,0,376.0,66.0,0.5,18.5,146.0,316.38,252.74
2018,1,17,16,15,321.0,54.5,0.55,17.95,111.5,254.16,201.06
2018,1,17,16,30,266.0,43.0,0.6,17.4,77.0,197.71,152.09
2018,1,17,16,45,186.0,30.0,0.65,16.85,49.0,134.25,89.01
2018,1,17,17,0,106.0,17.0,0.7,16.3,21.0,52.26,0.0
2018,1,17,17,15,53.0,8.5,0.7,16.1,10.5,7.26,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,29.5,7.0,1.0,11.45,8.0,0.0,0.0
2018,1,18,7,30,59.0,14.0,1.1,12.2,16.0,32.51,0.0
2018,1,18,7,45,98.5,29.5,1.25,12.95,39.0,86.42,54.14
2018,1,18,8,0,138.0,45.0,1.4,13.7,62.0,129.35,100.25
2018,1,18,8,15,173.5,61.0,1.45,14.25,91.0,173.07,139.55
2018,1,18,8,30,209.0,77.0,1.5,14.8,120.0,220.48,180.88
2018,1,18,8,45,231.5,92.0,1.55,15.35,150.0,261.9,216.28
2018,1,18,9,0,254.0,107.0,1.6,15.9,180.0,305.25,252.22
2018,1,18,9,15,267.5,122.0,1.65,16.5,208.5,343.84,283.17
2018,1,18,9,30,281.0,137.0,1.7,17.1,237.0,383.06,313.78
2018,1,18,9,45,289.5,151.5,1.8,17.75,263.5,418.11,340.36
2018,1,18,10,0,298.0,166.0,1.9,18.4,290.0,453.06,366.31
2018,1,18,10,15,317.0,176.0,1.95,18.65,316.0,491.15,394.94
2018,1,18,10,30,336.0,186.0,2.0,18.9,342.0,529.48,423.3
2018,1,18,10,45,309.5,200.5,2.1,19.2,350.0,531.56,423.17
2018,1,18,11,0,283.0,215.0,2.2,19.5,358.0,531.3,421.51
2018,1,18,11,15,279.5,222.5,2.3,19.55,367.0,542.29,429.43
2018,1,18,11,30,276.0,230.0,2.4,19.6,376.0,552.14,436.45
2018,1,18,11,45,293.5,230.0,2.55,19.65,387.5,572.16,451.99
2018,1,18,12,0,311.0,230.0,2.7,19.7,399.0,591.34,466.86
2018,1,18,12,15,341.5,224.0,2.75,19.65,409.5,614.87,485.28
2018,1,18,12,30,372.0,218.0,2.8,19.6,420.0,637.08,502.68
2018,1,18,12,45,463.5,192.0,2.9,19.55,440.5,715.78,562.89
2018,1,18,13,0,555.0,166.0,3.0,19.5,461.0,769.4,603.84
2018,1,18,13,15,562.5,158.0,3.0,19.4,450.0,758.84,596.51
2018,1,18,13,30,570.0,150.0,3.0,19.3,439.0,745.72,587.9
2018,1,18,13,45,554.0,146.0,3.05,19.2,417.0,713.21,565.4
2018,1,18,14,0,538.0,142.0,3.1,19.1,395.0,679.32,541.8
2018,1,18,14,15,488.5,143.0,3.1,18.85,362.0,621.18,499.12
2018,1,18,14,30,439.0,144.0,3.1,18.6,329.0,564.17,456.24
2018,1,18,14,45,395.5,137.5,3.1,18.35,293.5,504.92,411.07
2018,1,18,15,0,352.0,131.0,3.1,18.1,258.0,447.65,366.47
2018,1,18,15,15,286.0,121.5,3.1,18.1,217.0,358.02,294.73
2018,1,18,15,30,220.0,112.0,3.1,18.1,176.0,290.26,238.85
2018,1,18,15,45,185.5,96.0,2.75,17.2,144.5,239.6,196.94
2018,1,18,16,0,151.0,80.0,2.4,16.3,113.0,192.08,156.68
2018,1,18,16,15,127.0,63.5,2.2,15.8,87.0,152.76,122.42
2018,1,18,16,30,103.0,47.0,2.0,15.3,61.0,115.88,89.5
2018,1,18,16,45,70.5,30.5,1.8,14.8,38.5,77.85,51.95
2018,1,18,17,0,38.0,14.0,1.6,14.3,16.0,25.52,0.0
2018,1,18,17,15,19.0,7.0,1.65,14.2,8.0,11.73,0.0
2018,1,18,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,8.65,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,9.2,8.0,11.18,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.75,18.0,17.86,7.22
2018,1,19,8,0,0.0,28.0,2.0,10.3,28.0,23.13,13.76
2018,1,19,8,15,0.0,42.5,2.1,10.6,42.5,36.1,25.29
2018,1,19,8,30,0.0,57.0,2.2,10.9,57.0,49.53,37.13
2018,1,19,8,45,0.0,74.5,2.3,11.25,74.5,66.21,51.63
2018,1,19,9,0,0.0,92.0,2.4,11.6,92.0,82.93,65.99
2018,1,19,9,15,69.0,117.0,2.45,11.85,141.5,167.96,140.05
2018,1,19,9,30,138.0,142.0,2.5,12.1,191.0,265.65,222.85
2018,1,19,9,45,408.5,121.5,2.5,12.35,288.0,493.37,412.14
2018,1,19,10,0,679.0,101.0,2.5,12.6,385.0,718.41,585.54
2018,1,19,10,15,766.0,90.0,2.55,12.75,431.5,798.07,641.68
2018,1,19,10,30,853.0,79.0,2.6,12.9,478.0,886.14,703.74
2018,1,19,10,45,864.5,80.0,2.65,13.1,501.5,920.62,726.3
2018,1,19,11,0,876.0,81.0,2.7,13.3,525.0,952.35,747.31
2018,1,19,11,15,883.0,82.0,2.75,13.4,541.0,976.8,763.48
2018,1,19,11,30,890.0,83.0,2.8,13.5,557.0,997.95,777.49
2018,1,19,11,45,894.0,83.0,2.85,13.55,565.5,1000.18,778.67
2018,1,19,12,0,898.0,83.0,2.9,13.6,574.0,1009.93,785.44
2018,1,19,12,15,899.0,83.0,2.95,13.6,574.5,1013.1,787.9
2018,1,19,12,30,900.0,83.0,3.0,13.6,575.0,1012.65,788.09
2018,1,19,12,45,875.0,87.5,3.1,13.6,561.0,999.96,780.42
2018,1,19,13,0,850.0,92.0,3.2,13.6,547.0,972.5,762.56
2018,1,19,13,15,843.5,91.0,3.2,13.5,532.0,953.04,749.96
2018,1,19,13,30,837.0,90.0,3.2,13.4,517.0,930.37,735.06
2018,1,19,13,45,799.5,93.0,3.25,13.3,487.0,880.76,701.13
2018,1,19,14,0,762.0,96.0,3.3,13.2,457.0,835.41,670.06
2018,1,19,14,15,734.5,89.0,3.3,13.0,419.5,779.72,630.78
2018,1,19,14,30,707.0,82.0,3.3,12.8,382.0,723.07,590.14
2018,1,19,14,45,606.5,91.0,3.3,12.65,333.5,627.59,518.57
2018,1,19,15,0,506.0,100.0,3.3,12.5,285.0,535.8,447.18
2018,1,19,15,15,309.5,99.0,3.3,12.5,208.0,363.44,305.94
2018,1,19,15,30,113.0,98.0,3.3,12.5,131.0,186.18,155.59
2018,1,19,15,45,57.0,84.0,2.9,11.75,100.5,119.5,98.2
2018,1,19,16,0,1.0,70.0,2.5,11.0,70.0,64.05,49.59
2018,1,19,16,15,0.5,53.0,2.25,10.4,53.0,47.55,35.18
2018,1,19,16,30,0.0,36.0,2.0,9.8,36.0,30.94,20.52
2018,1,19,16,45,1.5,23.0,1.75,9.2,23.0,19.63,9.64
2018,1,19,17,0,3.0,10.0,1.5,8.6,10.0,9.31,0.0
2018,1,19,17,15,1.5,5.0,1.5,8.45,5.0,4.72,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,61.5,7.0,2.7,6.1,9.5,5.97,0.0
2018,1,20,7,30,123.0,14.0,2.8,6.5,19.0,54.49,0.0
2018,1,20,7,45,245.0,26.0,2.9,6.85,51.5,151.47,103.73
2018,1,20,8,0,367.0,38.0,3.0,7.2,84.0,237.07,191.48
2018,1,20,8,15,517.5,42.5,3.2,7.8,136.0,341.28,284.37
2018,1,20,8,30,668.0,47.0,3.4,8.4,188.0,456.34,384.32
2018,1,20,8,45,718.0,50.0,3.55,9.0,232.0,526.07,444.62
2018,1,20,9,0,768.0,53.0,3.7,9.6,276.0,598.66,505.12
2018,1,20,9,15,800.0,56.0,3.75,10.05,317.5,660.96,553.65
2018,1,20,9,30,832.0,59.0,3.8,10.5,359.0,723.76,600.76
2018,1,20,9,45,854.0,61.0,3.85,11.0,395.5,769.73,633.69
2018,1,20,10,0,876.0,63.0,3.9,11.5,432.0,821.65,670.51
2018,1,20,10,15,890.5,64.5,3.9,11.8,462.0,865.06,700.52
2018,1,20,10,30,905.0,66.0,3.9,12.1,492.0,906.3,728.57
2018,1,20,10,45,914.5,67.0,3.9,12.4,515.5,939.82,750.71
2018,1,20,11,0,924.0,68.0,3.9,12.7,539.0,970.41,770.65
2018,1,20,11,15,929.5,69.0,3.9,12.85,555.0,994.02,785.99
2018,1,20,11,30,935.0,70.0,3.9,13.0,571.0,1014.2,798.99
2018,1,20,11,45,936.0,71.0,3.9,13.15,579.0,1026.37,806.46
2018,1,20,12,0,937.0,72.0,3.9,13.3,587.0,1034.81,811.53
2018,1,20,12,15,932.5,73.5,3.95,13.35,586.5,1034.66,811.44
2018,1,20,12,30,928.0,75.0,4.0,13.4,586.0,1030.73,808.95
2018,1,20,12,45,919.0,77.0,4.0,13.5,577.5,1019.27,800.87
2018,1,20,13,0,910.0,79.0,4.0,13.6,569.0,1004.25,790.5
2018,1,20,13,15,902.5,78.5,4.0,13.55,553.5,984.02,777.02
2018,1,20,13,30,895.0,78.0,4.0,13.5,538.0,960.48,761.29
2018,1,20,13,45,869.0,80.0,4.0,13.45,511.0,929.9,740.52
2018,1,20,14,0,843.0,82.0,4.0,13.4,484.0,886.62,710.47
2018,1,20,14,15,842.0,77.0,3.95,13.2,458.0,854.6,688.65
2018,1,20,14,30,841.0,72.0,3.9,13.0,432.0,819.6,664.35
2018,1,20,14,45,819.5,70.0,3.8,12.85,397.0,769.05,627.72
2018,1,20,15,0,798.0,68.0,3.7,12.7,362.0,717.35,589.69
2018,1,20,15,15,766.0,64.5,3.7,12.7,321.5,655.42,542.97
2018,1,20,15,30,734.0,61.0,3.7,12.7,281.0,593.94,495.05
2018,1,20,15,45,688.5,56.0,3.05,11.75,237.5,523.08,436.45
2018,1,20,16,0,643.0,51.0,2.4,10.8,194.0,454.77,377.92
2018,1,20,16,15,570.0,45.0,2.1,10.05,151.0,378.76,311.6
2018,1,20,16,30,497.0,39.0,1.8,9.3,108.0,305.0,245.02
2018,1,20,16,45,365.0,30.0,1.55,8.5,70.5,210.84,155.43
2018,1,20,17,0,233.0,21.0,1.3,7.7,33.0,119.18,0.0
2018,1,20,17,15,116.5,10.5,1.25,7.5,16.5,44.39,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,50.0,8.0,0.45,5.85,10.0,6.83,0.0
2018,1,21,7,30,100.0,16.0,0.5,6.3,20.0,48.11,0.0
2018,1,21,7,45,161.0,30.5,0.5,6.75,46.5,121.94,84.01
2018,1,21,8,0,222.0,45.0,0.5,7.2,73.0,176.37,141.08
2018,1,21,8,15,285.0,57.5,0.45,7.9,108.5,235.31,193.67
2018,1,21,8,30,348.0,70.0,0.4,8.6,144.0,301.01,249.99
2018,1,21,8,45,474.5,71.0,0.35,9.35,196.0,403.26,333.71
2018,1,21,9,0,601.0,72.0,0.3,10.1,248.0,513.69,419.7
2018,1,21,9,15,519.0,95.5,0.4,11.0,262.5,510.69,415.62
2018,1,21,9,30,437.0,119.0,0.5,11.9,277.0,494.12,401.74
2018,1,21,9,45,558.0,110.0,0.6,12.8,332.5,605.15,486.42
2018,1,21,10,0,679.0,101.0,0.7,13.7,388.0,717.91,565.57
2018,1,21,10,15,775.0,86.5,0.75,14.15,436.5,801.58,621.54
2018,1,21,10,30,871.0,72.0,0.8,14.6,485.0,883.77,675.25
2018,1,21,10,45,879.0,74.5,0.85,15.0,508.0,917.08,695.25
2018,1,21,11,0,887.0,77.0,0.9,15.4,531.0,947.5,713.94
2018,1,21,11,15,892.5,78.0,1.0,15.55,547.0,970.51,729.4
2018,1,21,11,30,898.0,79.0,1.1,15.7,563.0,990.22,742.87
2018,1,21,11,45,899.5,80.5,1.2,15.9,571.5,1003.2,751.94
2018,1,21,12,0,901.0,82.0,1.3,16.1,580.0,1012.59,758.87
2018,1,21,12,15,901.0,82.0,1.35,16.1,580.5,1014.93,761.04
2018,1,21,12,30,901.0,82.0,1.4,16.1,581.0,1013.61,761.08
2018,1,21,12,45,898.0,81.5,1.5,16.15,573.5,1005.03,757.22
2018,1,21,13,0,895.0,81.0,1.6,16.2,566.0,992.89,751.13
2018,1,21,13,15,874.5,83.5,1.6,16.05,547.0,975.04,740.38
2018,1,21,13,30,854.0,86.0,1.6,15.9,528.0,943.13,720.28
2018,1,21,13,45,828.5,86.5,1.65,15.8,500.5,901.38,694.03
2018,1,21,14,0,803.0,87.0,1.7,15.7,473.0,857.54,666.02
2018,1,21,14,15,741.5,90.0,1.7,15.5,430.0,788.56,619.4
2018,1,21,14,30,680.0,93.0,1.7,15.3,387.0,715.85,569.19
2018,1,21,14,45,630.5,95.0,1.65,15.05,350.0,652.96,524.7
2018,1,21,15,0,581.0,97.0,1.6,14.8,313.0,591.09,479.79
2018,1,21,15,15,525.5,93.0,1.6,14.8,272.5,519.86,425.09
2018,1,21,15,30,470.0,89.0,1.6,14.8,232.0,446.12,367.04
2018,1,21,15,45,457.0,76.5,1.2,13.7,198.0,405.16,333.5
2018,1,21,16,0,444.0,64.0,0.8,12.6,164.0,358.9,294.13
2018,1,21,16,15,409.5,53.5,0.8,12.3,130.0,303.74,246.67
2018,1,21,16,30,375.0,43.0,0.8,12.0,96.0,251.62,199.75
2018,1,21,16,45,252.0,32.0,0.85,11.65,62.0,165.65,121.73
2018,1,21,17,0,129.0,21.0,0.9,11.3,28.0,82.93,0.0
2018,1,21,17,15,64.5,10.5,0.85,11.3,14.0,28.61,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
