Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,6,45,8.0,1.0,0.65,13.25,0.5,0.0,0.0
2018,2,1,7,0,16.0,2.0,0.6,13.4,1.0,0.0,0.0
2018,2,1,7,15,51.5,13.0,0.6,13.85,15.0,25.29,0.0
2018,2,1,7,30,87.0,24.0,0.6,14.3,29.0,63.07,20.66
2018,2,1,7,45,204.5,36.0,0.6,14.75,63.5,140.53,104.51
2018,2,1,8,0,322.0,48.0,0.6,15.2,98.0,218.82,172.38
2018,2,1,8,15,325.0,64.5,0.75,15.7,129.0,258.09,207.84
2018,2,1,8,30,328.0,81.0,0.9,16.2,160.0,297.13,241.77
2018,2,1,8,45,400.5,89.0,1.05,16.7,205.0,368.51,300.61
2018,2,1,9,0,473.0,97.0,1.2,17.2,250.0,446.48,362.79
2018,2,1,9,15,648.0,79.0,1.3,17.75,318.0,580.34,466.31
2018,2,1,9,30,823.0,61.0,1.4,18.3,386.0,716.11,563.87
2018,2,1,9,45,844.5,62.5,1.5,18.8,423.0,761.78,593.67
2018,2,1,10,0,866.0,64.0,1.6,19.3,460.0,813.39,628.02
2018,2,1,10,15,880.0,65.5,1.7,19.95,491.0,857.13,655.94
2018,2,1,10,30,894.0,67.0,1.8,20.6,522.0,898.69,682.07
2018,2,1,10,45,873.0,76.5,1.9,21.25,538.0,915.7,691.43
2018,2,1,11,0,852.0,86.0,2.0,21.9,554.0,938.65,705.06
2018,2,1,11,15,777.0,112.0,2.05,22.2,548.5,914.36,687.46
2018,2,1,11,30,702.0,138.0,2.1,22.5,543.0,891.38,671.34
2018,2,1,11,45,664.0,152.0,2.15,22.85,540.0,878.35,661.87
2018,2,1,12,0,626.0,166.0,2.2,23.2,537.0,861.09,649.56
2018,2,1,12,15,651.5,158.5,2.25,23.35,545.0,880.78,663.04
2018,2,1,12,30,677.0,151.0,2.3,23.5,553.0,897.34,674.14
2018,2,1,12,45,669.5,151.0,2.4,23.65,545.0,886.14,667.08
2018,2,1,13,0,662.0,151.0,2.5,23.8,537.0,872.04,658.38
2018,2,1,13,15,675.0,142.0,2.5,23.7,527.5,865.0,654.45
2018,2,1,13,30,688.0,133.0,2.5,23.6,518.0,854.51,648.23
2018,2,1,13,45,725.5,116.0,2.5,23.55,508.0,853.88,648.82
2018,2,1,14,0,763.0,99.0,2.5,23.5,498.0,842.77,642.24
2018,2,1,14,15,775.5,89.5,2.4,23.2,476.0,819.87,627.51
2018,2,1,14,30,788.0,80.0,2.3,22.9,454.0,793.14,610.18
2018,2,1,14,45,733.0,85.5,2.2,22.65,413.0,725.57,563.63
2018,2,1,15,0,678.0,91.0,2.1,22.4,372.0,664.11,520.9
2018,2,1,15,15,702.0,76.5,2.1,22.4,342.5,634.07,500.44
2018,2,1,15,30,726.0,62.0,2.1,22.4,313.0,596.8,473.9
2018,2,1,15,45,692.5,57.0,1.6,20.7,270.5,533.35,425.6
2018,2,1,16,0,659.0,52.0,1.1,19.0,228.0,471.4,376.5
2018,2,1,16,15,596.0,47.5,1.15,18.2,184.0,395.96,316.3
2018,2,1,16,30,533.0,43.0,1.2,17.4,140.0,329.47,260.44
2018,2,1,16,45,424.0,36.5,1.25,16.6,99.5,244.06,187.78
2018,2,1,17,0,315.0,30.0,1.3,15.8,59.0,170.48,117.48
2018,2,1,17,15,186.5,18.0,1.3,15.55,32.5,86.91,0.0
2018,2,1,17,30,58.0,6.0,1.3,15.3,6.0,19.7,0.0
2018,2,1,17,45,29.0,3.0,1.25,15.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,12.65,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,2,2,7,15,75.5,14.0,0.95,13.55,17.5,32.68,0.0
2018,2,2,7,30,126.0,25.0,1.0,14.3,33.0,83.65,34.65
2018,2,2,7,45,181.5,40.0,1.0,15.05,62.5,136.11,101.69
2018,2,2,8,0,237.0,55.0,1.0,15.8,92.0,188.67,148.81
2018,2,2,8,15,291.0,68.0,1.15,16.5,129.0,244.54,197.21
2018,2,2,8,30,345.0,81.0,1.3,17.2,166.0,306.18,249.16
2018,2,2,8,45,369.5,94.0,1.4,17.85,200.5,354.94,289.23
2018,2,2,9,0,394.0,107.0,1.5,18.5,235.0,405.47,329.42
2018,2,2,9,15,434.5,117.0,1.55,19.2,275.5,465.33,375.53
2018,2,2,9,30,475.0,127.0,1.6,19.9,316.0,527.74,422.1
2018,2,2,9,45,490.0,137.5,1.65,20.65,348.5,572.52,453.83
2018,2,2,10,0,505.0,148.0,1.7,21.4,381.0,616.93,484.6
2018,2,2,10,15,527.5,153.0,1.7,21.95,410.5,660.8,514.61
2018,2,2,10,30,550.0,158.0,1.7,22.5,440.0,704.23,543.66
2018,2,2,10,45,548.0,167.0,1.75,23.05,459.0,728.91,558.96
2018,2,2,11,0,546.0,176.0,1.8,23.6,478.0,751.32,572.71
2018,2,2,11,15,465.5,206.5,1.8,23.85,469.5,719.97,547.45
2018,2,2,11,30,385.0,237.0,1.8,24.1,461.0,662.92,505.02
2018,2,2,11,45,433.0,227.5,1.75,24.3,483.0,725.36,548.82
2018,2,2,12,0,481.0,218.0,1.7,24.5,505.0,766.57,576.7
2018,2,2,12,15,460.0,225.0,1.7,24.5,500.0,755.08,567.77
2018,2,2,12,30,439.0,232.0,1.7,24.5,495.0,741.31,557.86
2018,2,2,12,45,460.0,222.0,1.65,24.55,495.0,748.65,563.3
2018,2,2,13,0,481.0,212.0,1.6,24.6,495.0,753.47,566.87
2018,2,2,13,15,511.0,197.0,1.6,24.5,491.0,758.66,571.88
2018,2,2,13,30,541.0,182.0,1.6,24.4,487.0,760.54,574.7
2018,2,2,13,45,583.5,161.0,1.6,24.35,478.5,763.48,577.84
2018,2,2,14,0,626.0,140.0,1.6,24.3,470.0,771.83,584.53
2018,2,2,14,15,604.5,136.5,1.5,24.0,441.0,729.15,555.62
2018,2,2,14,30,583.0,133.0,1.4,23.7,412.0,685.36,526.14
2018,2,2,14,45,548.5,128.5,1.3,23.4,375.5,621.36,481.63
2018,2,2,15,0,514.0,124.0,1.2,23.1,339.0,566.73,442.54
2018,2,2,15,15,617.0,96.5,1.2,23.1,329.5,595.59,465.57
2018,2,2,15,30,720.0,69.0,1.2,23.1,320.0,601.16,470.38
2018,2,2,15,45,624.0,70.5,1.05,21.65,267.5,508.99,401.85
2018,2,2,16,0,528.0,72.0,0.9,20.2,215.0,420.4,334.33
2018,2,2,16,15,441.0,64.5,0.95,19.55,169.0,334.96,266.79
2018,2,2,16,30,354.0,57.0,1.0,18.9,123.0,254.93,201.14
2018,2,2,16,45,279.0,45.5,1.05,18.3,88.0,189.48,145.32
2018,2,2,17,0,204.0,34.0,1.1,17.7,53.0,133.2,92.54
2018,2,2,17,15,125.5,20.5,1.1,17.4,30.0,71.04,0.0
2018,2,2,17,30,47.0,7.0,1.1,17.1,7.0,17.77,0.0
2018,2,2,17,45,23.5,3.5,1.1,16.85,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.05,11.75,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,3,7,15,150.5,15.0,1.1,13.05,24.0,53.96,0.0
2018,2,3,7,30,284.0,27.0,1.2,14.1,46.0,138.19,67.2
2018,2,3,7,45,402.5,35.5,1.35,15.1,87.0,218.48,164.34
2018,2,3,8,0,521.0,44.0,1.5,16.1,128.0,306.27,241.21
2018,2,3,8,15,591.5,50.5,1.5,16.8,174.5,380.29,304.85
2018,2,3,8,30,662.0,57.0,1.5,17.5,221.0,460.93,371.25
2018,2,3,8,45,707.0,60.5,1.55,18.2,266.5,525.03,422.64
2018,2,3,9,0,752.0,64.0,1.6,18.9,312.0,595.53,476.64
2018,2,3,9,15,786.5,66.5,1.5,19.7,355.5,659.57,521.53
2018,2,3,9,30,821.0,69.0,1.4,20.5,399.0,724.35,563.98
2018,2,3,9,45,847.5,70.0,1.35,21.35,438.0,781.23,599.58
2018,2,3,10,0,874.0,71.0,1.3,22.2,477.0,829.1,627.9
2018,2,3,10,15,888.5,72.5,1.2,22.7,509.0,873.72,653.45
2018,2,3,10,30,903.0,74.0,1.1,23.2,541.0,916.13,676.8
2018,2,3,10,45,912.5,75.0,1.0,23.75,565.5,950.81,694.35
2018,2,3,11,0,922.0,76.0,0.9,24.3,590.0,982.51,709.62
2018,2,3,11,15,927.5,77.0,0.75,24.6,607.0,1007.15,719.75
2018,2,3,11,30,933.0,78.0,0.6,24.9,624.0,1028.29,727.42
2018,2,3,11,45,935.5,78.5,0.45,25.2,633.0,1042.19,730.52
2018,2,3,12,0,938.0,79.0,0.3,25.5,642.0,1052.3,731.5
2018,2,3,12,15,938.5,78.5,0.35,25.65,643.0,1055.28,733.73
2018,2,3,12,30,939.0,78.0,0.4,25.8,644.0,1054.37,733.98
2018,2,3,12,45,937.0,78.0,0.45,26.0,637.5,1047.71,730.89
2018,2,3,13,0,935.0,78.0,0.5,26.2,631.0,1037.22,725.75
2018,2,3,13,15,930.0,77.0,0.6,26.2,616.0,1018.75,717.69
2018,2,3,13,30,925.0,76.0,0.7,26.2,601.0,996.69,707.47
2018,2,3,13,45,916.5,75.0,0.75,26.2,578.5,967.88,691.9
2018,2,3,14,0,908.0,74.0,0.8,26.2,556.0,935.93,674.29
2018,2,3,14,15,895.5,72.5,0.85,26.0,526.5,896.84,652.43
2018,2,3,14,30,883.0,71.0,0.9,25.8,497.0,855.27,628.6
2018,2,3,14,45,865.5,68.5,0.95,25.6,461.0,806.11,599.22
2018,2,3,15,0,848.0,66.0,1.0,25.4,425.0,762.71,573.04
2018,2,3,15,15,822.5,64.0,1.0,25.4,384.0,704.75,534.99
2018,2,3,15,30,797.0,62.0,1.0,25.4,343.0,646.48,495.83
2018,2,3,15,45,759.0,58.5,0.9,23.7,298.0,578.39,448.74
2018,2,3,16,0,721.0,55.0,0.8,22.0,253.0,511.97,400.19
2018,2,3,16,15,653.5,50.5,0.9,21.15,205.0,430.54,337.82
2018,2,3,16,30,586.0,46.0,1.0,20.3,157.0,358.58,279.45
2018,2,3,16,45,474.5,39.0,1.1,19.45,112.0,268.19,204.46
2018,2,3,17,0,363.0,32.0,1.2,18.6,67.0,189.85,133.55
2018,2,3,17,15,220.5,20.0,1.2,18.3,38.0,100.63,0.0
2018,2,3,17,30,78.0,8.0,1.2,18.0,9.0,26.38,0.0
2018,2,3,17,45,39.0,4.0,1.2,17.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.4,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,2,4,7,15,128.5,15.0,1.0,14.3,23.0,47.82,0.0
2018,2,4,7,30,233.0,27.0,1.0,15.1,44.0,121.98,64.33
2018,2,4,7,45,326.5,36.5,0.95,15.85,79.5,189.28,142.34
2018,2,4,8,0,420.0,46.0,0.9,16.6,115.0,262.51,206.32
2018,2,4,8,15,340.5,68.5,0.9,17.2,136.0,269.16,215.81
2018,2,4,8,30,261.0,91.0,0.9,17.8,157.0,257.96,208.84
2018,2,4,8,45,283.0,107.5,0.85,18.4,191.0,303.74,246.32
2018,2,4,9,0,305.0,124.0,0.8,19.0,225.0,351.29,283.5
2018,2,4,9,15,369.5,131.0,0.75,19.75,269.5,434.46,346.74
2018,2,4,9,30,434.0,138.0,0.7,20.5,314.0,508.83,400.92
2018,2,4,9,45,511.0,134.5,0.65,21.25,360.0,585.18,454.93
2018,2,4,10,0,588.0,131.0,0.6,22.0,406.0,673.94,515.01
2018,2,4,10,15,550.0,152.0,0.8,22.5,423.0,678.81,517.54
2018,2,4,10,30,512.0,173.0,1.0,23.0,440.0,687.22,522.87
2018,2,4,10,45,583.0,161.5,1.2,23.45,478.5,754.68,570.71
2018,2,4,11,0,654.0,150.0,1.4,23.9,517.0,833.25,623.66
2018,2,4,11,15,741.5,128.0,1.5,24.05,556.0,906.68,671.69
2018,2,4,11,30,829.0,106.0,1.6,24.2,595.0,972.15,713.85
2018,2,4,11,45,870.0,95.5,1.7,24.35,615.5,1010.2,738.07
2018,2,4,12,0,911.0,85.0,1.8,24.5,636.0,1033.2,752.99
2018,2,4,12,15,878.5,95.0,1.85,24.55,627.0,1027.82,749.68
2018,2,4,12,30,846.0,105.0,1.9,24.6,618.0,1006.66,736.71
2018,2,4,12,45,828.5,108.5,1.95,24.7,606.5,988.96,726.06
2018,2,4,13,0,811.0,112.0,2.0,24.8,595.0,967.86,713.21
2018,2,4,13,15,812.0,109.5,1.95,24.7,583.5,954.81,705.13
2018,2,4,13,30,813.0,107.0,1.9,24.6,572.0,938.32,694.83
2018,2,4,13,45,749.5,119.0,1.9,24.55,535.0,881.19,658.03
2018,2,4,14,0,686.0,131.0,1.9,24.5,498.0,817.3,616.47
2018,2,4,14,15,687.0,119.5,1.8,24.2,470.5,783.73,594.89
2018,2,4,14,30,688.0,108.0,1.7,23.9,443.0,747.37,570.91
2018,2,4,14,45,648.0,108.5,1.55,23.6,406.0,689.02,530.79
2018,2,4,15,0,608.0,109.0,1.4,23.3,369.0,631.12,490.52
2018,2,4,15,15,630.5,94.5,1.4,23.3,341.0,603.64,471.88
2018,2,4,15,30,653.0,80.0,1.4,23.3,313.0,572.03,449.13
2018,2,4,15,45,600.5,76.5,1.1,21.8,269.5,501.07,396.0
2018,2,4,16,0,548.0,73.0,0.8,20.3,226.0,433.5,343.82
2018,2,4,16,15,493.0,64.5,0.9,19.65,183.0,363.11,288.56
2018,2,4,16,30,438.0,56.0,1.0,19.0,140.0,297.62,234.62
2018,2,4,16,45,403.5,45.0,1.05,18.35,105.5,243.82,187.5
2018,2,4,17,0,369.0,34.0,1.1,17.7,71.0,193.72,138.35
2018,2,4,17,15,226.5,22.0,1.1,17.4,41.0,104.81,4.09
2018,2,4,17,30,84.0,10.0,1.1,17.1,11.0,29.56,0.0
2018,2,4,17,45,42.0,5.0,1.1,16.8,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,6,45,7.5,0.5,0.5,14.4,0.5,0.0,0.0
2018,2,5,7,0,15.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,2,5,7,15,129.5,14.0,0.45,15.45,23.0,47.12,0.0
2018,2,5,7,30,244.0,27.0,0.5,16.2,45.0,126.4,71.16
2018,2,5,7,45,282.0,41.0,0.5,17.0,76.5,174.77,130.95
2018,2,5,8,0,320.0,55.0,0.5,17.8,108.0,224.29,175.31
2018,2,5,8,15,415.0,61.5,0.65,18.35,153.0,301.94,240.48
2018,2,5,8,30,510.0,68.0,0.8,18.9,198.0,387.38,310.17
2018,2,5,8,45,637.5,65.5,0.9,19.5,259.0,491.13,391.63
2018,2,5,9,0,765.0,63.0,1.0,20.1,320.0,602.56,475.71
2018,2,5,9,15,809.0,62.5,1.2,20.75,365.5,670.36,524.48
2018,2,5,9,30,853.0,62.0,1.4,21.4,411.0,732.59,567.5
2018,2,5,9,45,875.0,63.0,1.6,22.1,449.5,786.53,603.72
2018,2,5,10,0,897.0,64.0,1.8,22.8,488.0,839.39,638.62
2018,2,5,10,15,909.5,65.5,1.95,23.2,519.5,883.2,667.1
2018,2,5,10,30,922.0,67.0,2.1,23.6,551.0,924.62,693.78
2018,2,5,10,45,929.5,68.5,2.3,24.05,575.5,958.73,715.8
2018,2,5,11,0,937.0,70.0,2.5,24.5,600.0,989.69,735.7
2018,2,5,11,15,940.5,71.5,2.6,24.65,616.5,1013.44,750.74
2018,2,5,11,30,944.0,73.0,2.7,24.8,633.0,1033.56,763.56
2018,2,5,11,45,945.5,74.0,2.85,25.0,642.0,1047.3,772.7
2018,2,5,12,0,947.0,75.0,3.0,25.2,651.0,1057.2,779.51
2018,2,5,12,15,944.5,75.5,3.05,25.25,651.5,1058.51,780.44
2018,2,5,12,30,942.0,76.0,3.1,25.3,652.0,1055.89,779.05
2018,2,5,12,45,936.0,78.0,3.15,25.3,645.0,1047.77,774.42
2018,2,5,13,0,930.0,80.0,3.2,25.3,638.0,1035.86,767.49
2018,2,5,13,15,925.5,79.0,3.15,25.2,623.0,1017.95,756.21
2018,2,5,13,30,921.0,78.0,3.1,25.1,608.0,996.44,742.71
2018,2,5,13,45,913.0,76.5,3.05,25.05,585.5,967.52,724.21
2018,2,5,14,0,905.0,75.0,3.0,25.0,563.0,935.43,703.64
2018,2,5,14,15,893.0,73.5,2.9,24.75,533.5,896.81,678.74
2018,2,5,14,30,881.0,72.0,2.8,24.5,504.0,855.67,651.98
2018,2,5,14,45,864.0,69.5,2.65,24.2,468.0,806.91,619.41
2018,2,5,15,0,847.0,67.0,2.5,23.9,432.0,763.86,590.51
2018,2,5,15,15,822.5,64.5,2.5,23.9,391.0,705.94,550.66
2018,2,5,15,30,798.0,62.0,2.5,23.9,350.0,647.64,509.68
2018,2,5,15,45,762.0,58.5,1.85,22.3,305.0,580.69,459.33
2018,2,5,16,0,726.0,55.0,1.2,20.7,260.0,515.23,407.48
2018,2,5,16,15,526.0,60.5,1.2,19.75,195.0,376.58,299.65
2018,2,5,16,30,326.0,66.0,1.2,18.8,130.0,251.33,199.03
2018,2,5,16,45,286.5,50.0,1.2,17.85,95.0,197.04,152.53
2018,2,5,17,0,247.0,34.0,1.2,16.9,60.0,147.17,106.35
2018,2,5,17,15,163.5,21.5,1.2,16.7,35.0,85.15,15.5
2018,2,5,17,30,80.0,9.0,1.2,16.5,10.0,27.66,0.0
2018,2,5,17,45,40.0,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,6,45,4.0,1.0,1.05,11.5,1.0,0.0,0.0
2018,2,6,7,0,8.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,2,6,7,15,115.0,16.0,1.0,12.8,24.5,44.79,0.0
2018,2,6,7,30,222.0,30.0,1.0,13.8,47.0,123.03,74.04
2018,2,6,7,45,426.5,34.5,1.0,14.8,96.5,225.66,171.34
2018,2,6,8,0,631.0,39.0,1.0,15.8,146.0,345.49,271.29
2018,2,6,8,15,594.5,52.0,1.1,16.5,177.5,382.22,305.69
2018,2,6,8,30,558.0,65.0,1.2,17.2,209.0,410.69,331.5
2018,2,6,8,45,581.5,76.0,1.25,17.9,251.0,468.61,378.02
2018,2,6,9,0,605.0,87.0,1.3,18.6,293.0,527.56,423.15
2018,2,6,9,15,748.5,73.0,1.5,19.3,360.0,639.71,508.15
2018,2,6,9,30,892.0,59.0,1.7,20.0,427.0,758.08,591.57
2018,2,6,9,45,912.5,60.0,1.85,20.65,466.0,812.51,627.2
2018,2,6,10,0,933.0,61.0,2.0,21.3,505.0,865.62,661.89
2018,2,6,10,15,946.5,62.5,2.15,21.7,538.0,911.63,691.86
2018,2,6,10,30,960.0,64.0,2.3,22.1,571.0,955.17,719.92
2018,2,6,10,45,969.5,64.0,2.4,22.5,596.0,990.3,741.67
2018,2,6,11,0,979.0,64.0,2.5,22.9,621.0,1022.22,761.28
2018,2,6,11,15,985.0,65.0,2.5,23.1,639.5,1048.64,776.8
2018,2,6,11,30,991.0,66.0,2.5,23.3,658.0,1071.34,789.97
2018,2,6,11,45,994.0,66.0,2.5,23.5,667.5,1085.88,797.98
2018,2,6,12,0,997.0,66.0,2.5,23.7,677.0,1096.39,803.62
2018,2,6,12,15,995.0,67.0,2.5,23.75,678.0,1099.06,804.9
2018,2,6,12,30,993.0,68.0,2.5,23.8,679.0,1097.58,803.8
2018,2,6,12,45,988.0,69.5,2.45,23.85,672.0,1089.62,798.18
2018,2,6,13,0,983.0,71.0,2.4,23.9,665.0,1077.64,790.21
2018,2,6,13,15,977.5,71.0,2.4,23.8,650.0,1059.32,779.41
2018,2,6,13,30,972.0,71.0,2.4,23.7,635.0,1037.21,766.32
2018,2,6,13,45,963.0,70.5,2.4,23.65,611.5,1007.52,748.18
2018,2,6,14,0,954.0,70.0,2.4,23.6,588.0,974.5,727.88
2018,2,6,14,15,941.0,68.5,2.3,23.35,557.0,933.54,701.74
2018,2,6,14,30,928.0,67.0,2.2,23.1,526.0,889.94,673.68
2018,2,6,14,45,909.5,65.5,2.1,22.8,489.0,839.47,640.74
2018,2,6,15,0,891.0,64.0,2.0,22.5,452.0,787.36,606.21
2018,2,6,15,15,867.0,61.5,2.0,22.5,409.5,728.58,566.41
2018,2,6,15,30,843.0,59.0,2.0,22.5,367.0,675.29,529.65
2018,2,6,15,45,808.0,56.0,1.55,21.0,320.5,607.44,479.63
2018,2,6,16,0,773.0,53.0,1.1,19.5,274.0,540.88,427.78
2018,2,6,16,15,707.0,49.5,1.1,18.65,224.0,458.6,363.65
2018,2,6,16,30,641.0,46.0,1.1,17.8,174.0,381.62,300.68
2018,2,6,16,45,512.0,40.0,1.15,16.95,125.0,284.86,220.25
2018,2,6,17,0,383.0,34.0,1.2,16.1,76.0,198.8,145.18
2018,2,6,17,15,215.0,21.0,1.2,15.85,42.5,102.18,31.5
2018,2,6,17,30,47.0,8.0,1.2,15.6,9.0,18.54,0.0
2018,2,6,17,45,23.5,4.0,1.2,15.4,4.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,2.5,1.25,11.4,2.0,0.0,0.0
2018,2,7,7,0,25.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,2,7,7,15,87.0,17.0,1.35,12.8,22.5,37.99,0.0
2018,2,7,7,30,149.0,29.0,1.5,13.9,41.0,97.85,60.97
2018,2,7,7,45,349.0,37.0,1.7,15.0,90.5,197.57,150.97
2018,2,7,8,0,549.0,45.0,1.9,16.1,140.0,318.2,252.13
2018,2,7,8,15,535.0,57.0,1.95,16.8,173.0,357.35,288.27
2018,2,7,8,30,521.0,69.0,2.0,17.5,206.0,394.02,320.41
2018,2,7,8,45,560.0,78.5,2.05,18.2,250.0,457.91,372.17
2018,2,7,9,0,599.0,88.0,2.1,18.9,294.0,524.46,423.89
2018,2,7,9,15,722.5,76.0,2.25,19.75,355.5,624.51,500.26
2018,2,7,9,30,846.0,64.0,2.4,20.6,417.0,736.62,579.87
2018,2,7,9,45,866.0,66.0,2.6,21.45,455.0,783.21,610.39
2018,2,7,10,0,886.0,68.0,2.8,22.3,493.0,835.5,644.9
2018,2,7,10,15,898.5,70.0,2.8,22.7,525.0,879.7,672.92
2018,2,7,10,30,911.0,72.0,2.8,23.1,557.0,921.53,698.96
2018,2,7,10,45,920.0,72.5,2.8,23.55,581.5,955.57,719.28
2018,2,7,11,0,929.0,73.0,2.8,24.0,606.0,986.55,737.45
2018,2,7,11,15,933.5,74.5,2.8,24.25,623.5,1011.19,751.93
2018,2,7,11,30,938.0,76.0,2.8,24.5,641.0,1032.26,764.14
2018,2,7,11,45,940.5,76.5,2.75,24.7,650.0,1046.36,771.55
2018,2,7,12,0,943.0,77.0,2.7,24.9,659.0,1056.63,776.65
2018,2,7,12,15,939.5,78.5,2.6,24.95,659.5,1058.21,776.21
2018,2,7,12,30,936.0,80.0,2.5,25.0,660.0,1055.87,773.46
2018,2,7,12,45,928.0,82.0,2.45,25.1,652.0,1045.74,766.3
2018,2,7,13,0,920.0,84.0,2.4,25.2,644.0,1031.87,756.97
2018,2,7,13,15,914.5,83.5,2.3,25.15,629.0,1013.72,744.94
2018,2,7,13,30,909.0,83.0,2.2,25.1,614.0,992.03,730.76
2018,2,7,13,45,900.0,82.0,2.1,25.0,591.5,963.01,712.04
2018,2,7,14,0,891.0,81.0,2.0,24.9,569.0,930.9,691.38
2018,2,7,14,15,878.0,79.0,1.85,24.7,539.0,891.1,665.29
2018,2,7,14,30,865.0,77.0,1.7,24.5,509.0,857.56,643.34
2018,2,7,14,45,846.0,75.5,1.6,24.25,473.0,808.22,611.09
2018,2,7,15,0,827.0,74.0,1.5,24.0,437.0,757.39,577.51
2018,2,7,15,15,801.5,70.5,1.5,24.0,395.5,698.13,537.78
2018,2,7,15,30,776.0,67.0,1.5,24.0,354.0,638.66,496.95
2018,2,7,15,45,738.5,63.5,1.15,22.55,309.0,571.55,447.58
2018,2,7,16,0,701.0,60.0,0.8,21.1,264.0,506.08,397.33
2018,2,7,16,15,627.5,56.5,0.85,20.2,215.0,426.6,336.21
2018,2,7,16,30,554.0,53.0,0.9,19.3,166.0,350.51,274.96
2018,2,7,16,45,429.0,45.0,1.0,18.4,118.5,254.48,196.23
2018,2,7,17,0,304.0,37.0,1.1,17.5,71.0,172.15,125.92
2018,2,7,17,15,200.5,24.5,1.1,17.05,42.5,101.13,40.04
2018,2,7,17,30,97.0,12.0,1.1,16.6,14.0,34.37,0.0
2018,2,7,17,45,48.5,6.0,1.1,16.15,7.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,2.0,0.95,13.45,2.0,0.0,0.0
2018,2,8,7,0,23.0,4.0,0.9,13.7,4.0,0.0,0.0
2018,2,8,7,15,113.0,18.5,0.9,14.6,27.0,46.2,0.0
2018,2,8,7,30,203.0,33.0,0.9,15.5,50.0,121.22,78.32
2018,2,8,7,45,392.0,38.5,0.9,16.4,98.5,215.49,163.55
2018,2,8,8,0,581.0,44.0,0.9,17.3,147.0,331.0,259.09
2018,2,8,8,15,552.0,57.5,0.95,17.95,178.5,366.14,291.41
2018,2,8,8,30,523.0,71.0,1.0,18.6,210.0,397.0,318.42
2018,2,8,8,45,577.0,78.0,1.0,19.2,257.0,467.53,374.11
2018,2,8,9,0,631.0,85.0,1.0,19.8,304.0,542.13,430.32
2018,2,8,9,15,739.0,76.0,1.0,20.65,363.5,636.14,498.54
2018,2,8,9,30,847.0,67.0,1.0,21.5,423.0,741.09,568.9
2018,2,8,9,45,868.5,68.0,0.95,22.3,461.5,787.75,595.93
2018,2,8,10,0,890.0,69.0,0.9,23.1,500.0,840.19,626.59
2018,2,8,10,15,903.5,70.5,1.0,23.55,532.0,884.83,654.5
2018,2,8,10,30,917.0,72.0,1.1,24.0,564.0,927.14,680.69
2018,2,8,10,45,926.5,72.5,1.2,24.5,589.0,961.86,701.66
2018,2,8,11,0,936.0,73.0,1.3,25.0,614.0,993.53,720.68
2018,2,8,11,15,942.0,74.0,1.35,25.2,632.0,1019.17,735.91
2018,2,8,11,30,948.0,75.0,1.4,25.4,650.0,1041.25,749.03
2018,2,8,11,45,951.0,75.5,1.45,25.6,659.5,1056.0,757.71
2018,2,8,12,0,954.0,76.0,1.5,25.8,669.0,1066.88,764.22
2018,2,8,12,15,955.0,75.5,1.55,25.85,670.0,1070.53,766.89
2018,2,8,12,30,956.0,75.0,1.6,25.9,671.0,1070.2,767.34
2018,2,8,12,45,954.5,74.5,1.65,25.95,664.5,1063.36,763.93
2018,2,8,13,0,953.0,74.0,1.7,26.0,658.0,1052.59,758.28
2018,2,8,13,15,948.5,73.0,1.75,25.9,643.0,1034.34,748.5
2018,2,8,13,30,944.0,72.0,1.8,25.8,628.0,1012.38,736.47
2018,2,8,13,45,936.5,71.0,1.85,25.7,605.5,984.0,720.32
2018,2,8,14,0,929.0,70.0,1.9,25.6,583.0,952.33,701.98
2018,2,8,14,15,917.5,69.0,1.85,25.4,553.5,913.98,678.23
2018,2,8,14,30,906.0,68.0,1.8,25.2,524.0,872.99,652.58
2018,2,8,14,45,890.0,65.5,1.8,24.95,487.5,823.99,621.84
2018,2,8,15,0,874.0,63.0,1.8,24.7,451.0,773.2,589.35
2018,2,8,15,15,851.0,61.0,1.8,24.7,409.5,716.4,551.36
2018,2,8,15,30,828.0,59.0,1.8,24.7,368.0,665.06,516.41
2018,2,8,15,45,787.0,57.0,1.4,23.2,321.0,595.18,465.57
2018,2,8,16,0,746.0,55.0,1.0,21.7,274.0,527.16,413.47
2018,2,8,16,15,620.0,56.0,1.05,20.8,217.0,421.74,332.75
2018,2,8,16,30,494.0,57.0,1.1,19.9,160.0,325.47,256.01
2018,2,8,16,45,380.5,47.0,1.15,18.95,114.0,235.56,182.01
2018,2,8,17,0,267.0,37.0,1.2,18.0,68.0,156.67,114.96
2018,2,8,17,15,165.5,24.0,1.2,17.65,40.0,89.99,41.32
2018,2,8,17,30,64.0,11.0,1.2,17.3,12.0,25.27,0.0
2018,2,8,17,45,32.0,5.5,1.2,16.9,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,6,45,14.0,2.0,0.85,13.6,2.0,0.0,0.0
2018,2,9,7,0,28.0,4.0,0.8,13.9,4.0,3.41,0.0
2018,2,9,7,15,178.5,17.5,0.9,14.75,32.0,62.84,0.0
2018,2,9,7,30,329.0,31.0,1.0,15.6,60.0,160.64,106.68
2018,2,9,7,45,485.0,35.0,1.05,16.5,107.5,247.67,187.94
2018,2,9,8,0,641.0,39.0,1.1,17.4,155.0,349.0,273.23
2018,2,9,8,15,598.0,53.5,1.2,18.0,186.5,384.53,306.47
2018,2,9,8,30,555.0,68.0,1.3,18.6,218.0,411.41,330.74
2018,2,9,8,45,615.5,72.0,1.45,19.25,266.0,484.08,389.01
2018,2,9,9,0,676.0,76.0,1.6,19.9,314.0,561.29,448.44
2018,2,9,9,15,740.5,75.0,1.7,20.6,365.0,635.99,503.62
2018,2,9,9,30,805.0,74.0,1.8,21.3,416.0,717.85,560.41
2018,2,9,9,45,861.5,68.0,1.95,22.0,463.0,782.19,603.54
2018,2,9,10,0,918.0,62.0,2.1,22.7,510.0,854.73,651.52
2018,2,9,10,15,931.0,63.0,2.25,23.25,542.5,899.33,679.85
2018,2,9,10,30,944.0,64.0,2.4,23.8,575.0,941.47,706.47
2018,2,9,10,45,953.0,64.5,2.6,24.35,600.0,976.51,728.64
2018,2,9,11,0,962.0,65.0,2.8,24.9,625.0,1008.37,748.66
2018,2,9,11,15,967.0,66.5,2.9,25.2,643.0,1034.25,764.55
2018,2,9,11,30,972.0,68.0,3.0,25.5,661.0,1056.43,778.13
2018,2,9,11,45,975.0,68.0,3.1,25.8,670.5,1070.84,786.78
2018,2,9,12,0,978.0,68.0,3.2,26.1,680.0,1081.28,793.07
2018,2,9,12,15,977.0,69.0,3.3,26.2,681.5,1084.93,795.76
2018,2,9,12,30,976.0,70.0,3.4,26.3,683.0,1084.49,796.04
2018,2,9,12,45,971.5,71.0,3.45,26.35,676.0,1076.45,791.29
2018,2,9,13,0,967.0,72.0,3.5,26.4,669.0,1064.44,784.17
2018,2,9,13,15,962.0,71.5,3.5,26.3,654.0,1046.13,773.15
2018,2,9,13,30,957.0,71.0,3.5,26.2,639.0,1024.08,759.79
2018,2,9,13,45,946.0,71.5,3.5,26.1,615.5,994.0,741.17
2018,2,9,14,0,935.0,72.0,3.5,26.0,592.0,960.74,720.42
2018,2,9,14,15,910.0,71.0,3.4,25.7,555.5,910.13,687.66
2018,2,9,14,30,885.0,70.0,3.3,25.4,519.0,857.74,653.4
2018,2,9,14,45,861.5,70.0,3.2,25.05,482.0,806.43,619.56
2018,2,9,15,0,838.0,70.0,3.1,24.7,445.0,761.33,589.61
2018,2,9,15,15,836.5,65.5,3.1,24.7,410.5,718.08,560.17
2018,2,9,15,30,835.0,61.0,3.1,24.7,376.0,672.43,528.37
2018,2,9,15,45,749.5,63.5,2.3,23.0,320.0,578.64,458.13
2018,2,9,16,0,664.0,66.0,1.5,21.3,264.0,494.02,391.88
2018,2,9,16,15,542.5,64.0,1.45,20.25,207.5,388.81,309.84
2018,2,9,16,30,421.0,62.0,1.4,19.2,151.0,294.9,233.92
2018,2,9,16,45,362.0,50.5,1.35,18.15,113.0,230.83,179.57
2018,2,9,17,0,303.0,39.0,1.3,17.1,75.0,173.29,128.44
2018,2,9,17,15,216.0,26.5,1.3,16.9,46.0,109.36,56.96
2018,2,9,17,30,129.0,14.0,1.3,16.7,17.0,43.87,0.0
2018,2,9,17,45,64.5,7.0,1.25,16.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,6,45,22.5,3.0,0.85,10.6,3.0,0.0,0.0
2018,2,10,7,0,45.0,6.0,0.8,11.0,6.0,5.12,0.0
2018,2,10,7,15,91.5,19.0,0.95,11.7,25.5,52.54,0.0
2018,2,10,7,30,138.0,32.0,1.1,12.4,45.0,98.04,66.92
2018,2,10,7,45,212.0,47.5,1.25,13.05,80.5,152.41,118.03
2018,2,10,8,0,286.0,63.0,1.4,13.7,116.0,215.86,173.44
2018,2,10,8,15,358.5,72.5,1.55,14.4,158.0,280.0,228.79
2018,2,10,8,30,431.0,82.0,1.7,15.1,200.0,351.86,289.15
2018,2,10,8,45,589.0,75.5,1.85,15.8,267.0,471.59,386.11
2018,2,10,9,0,747.0,69.0,2.0,16.5,334.0,596.72,483.83
2018,2,10,9,15,802.0,67.0,2.3,17.35,383.0,670.27,538.48
2018,2,10,9,30,857.0,65.0,2.6,18.2,432.0,739.17,587.38
2018,2,10,9,45,875.0,66.5,2.9,19.0,470.0,791.1,623.09
2018,2,10,10,0,893.0,68.0,3.2,19.8,508.0,841.62,657.31
2018,2,10,10,15,905.0,70.0,3.35,20.15,540.0,885.81,686.84
2018,2,10,10,30,917.0,72.0,3.5,20.5,572.0,927.55,714.45
2018,2,10,10,45,925.5,73.0,3.6,20.8,597.0,962.08,736.69
2018,2,10,11,0,934.0,74.0,3.7,21.1,622.0,993.49,756.78
2018,2,10,11,15,939.5,75.0,3.75,21.25,639.5,1018.67,772.73
2018,2,10,11,30,945.0,76.0,3.8,21.4,657.0,1040.28,786.36
2018,2,10,11,45,943.5,77.5,3.85,21.55,665.0,1051.79,793.33
2018,2,10,12,0,942.0,79.0,3.9,21.7,673.0,1059.36,797.88
2018,2,10,12,15,946.5,78.0,3.95,21.8,676.0,1065.92,802.13
2018,2,10,12,30,951.0,77.0,4.0,21.9,679.0,1068.52,803.9
2018,2,10,12,45,904.0,90.0,4.05,21.95,657.5,1032.66,780.11
2018,2,10,13,0,857.0,103.0,4.1,22.0,636.0,1005.17,762.26
2018,2,10,13,15,859.0,99.5,4.15,21.9,623.0,991.22,754.1
2018,2,10,13,30,861.0,96.0,4.2,21.8,610.0,973.61,743.4
2018,2,10,13,45,880.0,87.0,4.25,21.75,596.0,951.19,729.33
2018,2,10,14,0,899.0,78.0,4.3,21.7,582.0,935.4,719.94
2018,2,10,14,15,887.5,76.5,4.35,21.4,552.5,897.21,695.44
2018,2,10,14,30,876.0,75.0,4.4,21.1,523.0,856.46,668.98
2018,2,10,14,45,873.0,71.0,4.4,20.85,491.5,817.28,643.04
2018,2,10,15,0,870.0,67.0,4.4,20.6,460.0,775.37,614.72
2018,2,10,15,15,844.5,65.0,4.4,20.6,417.5,723.4,577.88
2018,2,10,15,30,819.0,63.0,4.4,20.6,375.0,663.74,534.56
2018,2,10,15,45,784.0,60.0,3.75,19.5,329.0,596.73,483.16
2018,2,10,16,0,749.0,57.0,3.1,18.4,283.0,531.04,430.63
2018,2,10,16,15,680.0,53.0,2.75,17.3,232.0,447.51,362.87
2018,2,10,16,30,611.0,49.0,2.4,16.2,181.0,372.81,299.77
2018,2,10,16,45,445.0,45.0,2.05,15.15,128.0,260.58,205.53
2018,2,10,17,0,279.0,41.0,1.7,14.1,75.0,164.94,124.25
2018,2,10,17,15,199.5,27.5,1.65,13.65,46.0,105.66,60.2
2018,2,10,17,30,120.0,14.0,1.6,13.2,17.0,41.57,0.0
2018,2,10,17,45,60.0,7.0,1.55,12.75,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.6,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.0,4.0,5.09,0.0
2018,2,11,7,15,88.0,19.5,1.4,11.0,27.5,52.42,0.0
2018,2,11,7,30,168.0,35.0,1.7,12.0,51.0,111.05,77.67
2018,2,11,7,45,387.0,40.0,1.95,13.0,105.0,214.08,166.47
2018,2,11,8,0,606.0,45.0,2.2,14.0,159.0,338.89,271.61
