Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,15,958.5,86.0,1.25,13.55,739.0,1090.39,807.15
2018,2,21,12,30,957.0,87.0,1.4,13.7,740.0,1089.18,808.93
2018,2,21,12,45,951.5,88.0,1.55,13.85,732.0,1079.85,805.5
2018,2,21,13,0,946.0,89.0,1.7,14.0,724.0,1066.58,799.51
2018,2,21,13,15,939.5,89.5,1.85,14.0,708.5,1047.86,790.31
2018,2,21,13,30,933.0,90.0,2.0,14.0,693.0,1025.46,778.55
2018,2,21,13,45,922.5,90.0,2.15,13.95,669.0,995.12,761.38
2018,2,21,14,0,912.0,90.0,2.3,13.9,645.0,961.6,741.78
2018,2,21,14,15,899.0,89.0,2.35,13.75,614.0,921.7,716.66
2018,2,21,14,30,886.0,88.0,2.4,13.6,583.0,888.03,695.67
2018,2,21,14,45,869.0,86.0,2.45,13.45,545.5,838.1,662.72
2018,2,21,15,0,852.0,84.0,2.5,13.3,508.0,786.42,628.0
2018,2,21,15,15,829.5,81.0,2.5,13.3,465.0,728.05,586.96
2018,2,21,15,30,807.0,78.0,2.5,13.3,422.0,669.07,544.4
2018,2,21,15,45,773.0,75.0,2.3,12.7,374.5,602.39,493.04
2018,2,21,16,0,739.0,72.0,2.1,12.1,327.0,536.92,441.0
2018,2,21,16,15,682.5,68.5,1.8,11.3,276.5,463.31,380.55
2018,2,21,16,30,626.0,65.0,1.5,10.5,226.0,391.61,319.72
2018,2,21,16,45,541.0,58.5,1.25,9.7,176.0,309.71,249.18
2018,2,21,17,0,456.0,52.0,1.0,8.9,126.0,236.59,184.49
2018,2,21,17,15,340.0,40.0,1.0,8.55,84.5,158.75,115.67
2018,2,21,17,30,224.0,28.0,1.0,8.2,43.0,91.77,36.37
2018,2,21,17,45,118.0,15.0,1.0,7.9,22.5,33.54,0.0
2018,2,21,18,0,12.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.0,7.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,6,45,6.0,4.5,1.65,5.55,4.5,0.0,0.0
2018,2,22,7,0,12.0,9.0,1.8,6.1,9.0,10.1,0.0
2018,2,22,7,15,6.0,21.0,2.05,6.45,21.0,19.87,9.75
2018,2,22,7,30,0.0,33.0,2.3,6.8,33.0,27.31,17.77
2018,2,22,7,45,1.5,50.0,2.55,7.15,50.5,43.09,31.89
2018,2,22,8,0,3.0,67.0,2.8,7.5,68.0,59.04,46.07
2018,2,22,8,15,6.0,85.0,2.95,7.8,87.0,76.94,61.81
2018,2,22,8,30,9.0,103.0,3.1,8.1,106.0,95.25,77.67
2018,2,22,8,45,39.0,126.5,3.25,8.45,142.0,144.46,120.34
2018,2,22,9,0,69.0,150.0,3.4,8.8,178.0,190.43,159.71
2018,2,22,9,15,163.5,176.0,3.5,9.2,252.0,301.82,254.37
2018,2,22,9,30,258.0,202.0,3.6,9.6,326.0,424.93,355.62
2018,2,22,9,45,415.0,184.0,3.7,10.0,402.0,558.99,464.37
2018,2,22,10,0,572.0,166.0,3.8,10.4,478.0,689.27,566.89
2018,2,22,10,15,478.5,202.5,3.95,10.75,474.0,669.45,547.54
2018,2,22,10,30,385.0,239.0,4.1,11.1,470.0,622.46,508.47
2018,2,22,10,45,525.0,207.5,4.2,11.45,536.0,750.35,608.36
2018,2,22,11,0,665.0,176.0,4.3,11.8,602.0,872.68,699.14
2018,2,22,11,15,643.0,189.0,4.4,11.95,610.0,879.52,702.86
2018,2,22,11,30,621.0,202.0,4.5,12.1,618.0,882.45,704.7
2018,2,22,11,45,665.5,189.5,4.65,12.25,640.5,922.69,734.31
2018,2,22,12,0,710.0,177.0,4.8,12.4,663.0,960.02,761.53
2018,2,22,12,15,734.0,168.5,4.95,12.4,672.0,977.6,775.03
2018,2,22,12,30,758.0,160.0,5.1,12.4,681.0,991.63,786.26
2018,2,22,12,45,788.5,148.0,5.25,12.35,685.0,1004.37,796.9
2018,2,22,13,0,819.0,136.0,5.4,12.3,689.0,1005.51,799.35
2018,2,22,13,15,867.5,117.0,5.5,12.15,691.5,1020.57,812.06
2018,2,22,13,30,916.0,98.0,5.6,12.0,694.0,1018.14,812.19
2018,2,22,13,45,908.5,97.0,5.7,11.9,671.0,989.77,793.46
2018,2,22,14,0,901.0,96.0,5.8,11.8,648.0,958.13,772.38
2018,2,22,14,15,705.5,137.0,5.8,11.55,556.5,818.47,669.41
2018,2,22,14,30,510.0,178.0,5.8,11.3,465.0,661.35,548.09
2018,2,22,14,45,343.5,189.5,5.8,11.1,377.5,498.04,416.66
2018,2,22,15,0,177.0,201.0,5.8,10.9,290.0,350.52,293.67
2018,2,22,15,15,103.0,163.0,5.8,10.9,213.5,245.88,205.88
2018,2,22,15,30,29.0,125.0,5.8,10.9,137.0,136.64,112.31
2018,2,22,15,45,43.0,114.5,5.65,10.35,130.5,134.27,111.1
2018,2,22,16,0,57.0,104.0,5.5,9.8,124.0,130.52,108.37
2018,2,22,16,15,174.0,92.5,5.2,9.4,140.5,198.03,167.17
2018,2,22,16,30,291.0,81.0,4.9,9.0,157.0,242.51,203.6
2018,2,22,16,45,272.5,69.5,4.6,8.6,128.5,203.98,167.88
2018,2,22,17,0,254.0,58.0,4.3,8.2,100.0,167.5,133.18
2018,2,22,17,15,166.5,42.5,4.2,7.95,66.0,101.9,75.04
2018,2,22,17,30,79.0,27.0,4.1,7.7,32.0,51.99,22.74
2018,2,22,17,45,43.5,14.5,3.95,7.4,17.0,19.95,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,6,45,102.5,10.5,2.05,2.8,15.0,8.96,0.0
2018,2,23,7,0,205.0,21.0,2.2,3.4,30.0,68.18,0.0
2018,2,23,7,15,364.5,30.5,2.5,4.05,72.5,142.96,97.58
2018,2,23,7,30,524.0,40.0,2.8,4.7,115.0,229.78,178.03
2018,2,23,7,45,608.0,46.5,3.1,5.35,166.5,300.93,244.43
2018,2,23,8,0,692.0,53.0,3.4,6.0,218.0,384.01,319.69
2018,2,23,8,15,743.0,57.5,3.55,6.5,270.5,456.73,384.66
2018,2,23,8,30,794.0,62.0,3.7,7.0,323.0,533.52,450.68
2018,2,23,8,45,829.0,65.0,3.85,7.5,373.5,602.39,508.05
2018,2,23,9,0,864.0,68.0,4.0,8.0,424.0,672.7,564.63
2018,2,23,9,15,888.0,70.0,4.1,8.4,470.0,728.87,607.2
2018,2,23,9,30,912.0,72.0,4.2,8.8,516.0,789.95,651.88
2018,2,23,9,45,930.0,74.0,4.3,9.15,557.0,845.42,691.63
2018,2,23,10,0,948.0,76.0,4.4,9.5,598.0,899.22,729.63
2018,2,23,10,15,959.0,77.5,4.4,9.8,631.5,944.27,760.05
2018,2,23,10,30,970.0,79.0,4.4,10.1,665.0,986.55,788.15
2018,2,23,10,45,978.0,80.0,4.45,10.35,691.5,1022.37,812.05
2018,2,23,11,0,986.0,81.0,4.5,10.6,718.0,1054.77,833.48
2018,2,23,11,15,990.5,81.5,4.5,10.8,735.5,1079.52,849.15
2018,2,23,11,30,995.0,82.0,4.5,11.0,753.0,1100.36,862.19
2018,2,23,11,45,996.0,83.0,4.55,11.25,762.5,1114.25,870.91
2018,2,23,12,0,997.0,84.0,4.6,11.5,772.0,1123.96,876.94
2018,2,23,12,15,995.0,85.5,4.6,11.6,773.0,1126.98,878.47
2018,2,23,12,30,993.0,87.0,4.6,11.7,774.0,1125.75,877.3
2018,2,23,12,45,987.5,88.5,4.6,11.85,766.0,1116.74,870.79
2018,2,23,13,0,982.0,90.0,4.6,12.0,758.0,1103.62,861.65
2018,2,23,13,15,977.5,89.0,4.55,12.05,742.0,1084.49,848.31
2018,2,23,13,30,973.0,88.0,4.5,12.1,726.0,1061.46,832.41
2018,2,23,13,45,965.0,87.0,4.5,12.15,701.5,1031.31,812.14
2018,2,23,14,0,957.0,86.0,4.5,12.2,677.0,997.71,789.44
2018,2,23,14,15,945.5,84.0,4.4,12.1,644.5,956.51,760.78
2018,2,23,14,30,934.0,82.0,4.3,12.0,612.0,912.5,730.01
2018,2,23,14,45,919.0,80.0,4.25,11.9,573.5,863.04,695.44
2018,2,23,15,0,904.0,78.0,4.2,11.8,535.0,811.56,659.0
2018,2,23,15,15,883.0,75.5,4.2,11.8,491.0,759.83,621.96
2018,2,23,15,30,862.0,73.0,4.2,11.8,447.0,699.99,578.01
2018,2,23,15,45,831.0,69.5,3.85,11.25,398.0,632.02,524.33
2018,2,23,16,0,800.0,66.0,3.5,10.7,349.0,564.9,469.76
2018,2,23,16,15,754.5,61.5,3.0,9.75,297.0,490.15,407.48
2018,2,23,16,30,709.0,57.0,2.5,8.8,245.0,418.66,345.69
2018,2,23,16,45,638.5,51.0,2.0,7.8,193.5,338.78,275.23
2018,2,23,17,0,568.0,45.0,1.5,6.8,142.0,268.76,211.25
2018,2,23,17,15,446.0,36.5,1.45,6.3,97.0,186.26,137.35
2018,2,23,17,30,324.0,28.0,1.4,5.8,52.0,115.17,58.88
2018,2,23,17,45,172.5,15.5,1.35,5.25,27.0,43.01,0.0
2018,2,23,18,0,21.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,4.5,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,24,6,45,65.0,10.5,0.55,4.6,13.5,18.17,0.0
2018,2,24,7,0,130.0,21.0,0.5,5.1,27.0,53.53,0.0
2018,2,24,7,15,281.5,34.0,0.6,5.9,69.0,123.74,85.55
2018,2,24,7,30,433.0,47.0,0.7,6.7,111.0,206.4,158.64
2018,2,24,7,45,510.5,55.0,0.8,7.5,158.5,274.12,219.37
2018,2,24,8,0,588.0,63.0,0.9,8.3,206.0,350.23,285.76
2018,2,24,8,15,668.0,66.0,1.0,9.1,262.5,430.16,353.2
2018,2,24,8,30,748.0,69.0,1.1,9.9,319.0,515.22,422.29
2018,2,24,8,45,781.5,73.0,1.2,10.7,368.0,582.09,474.73
2018,2,24,9,0,815.0,77.0,1.3,11.5,417.0,650.34,526.34
2018,2,24,9,15,837.0,80.5,1.45,12.0,461.5,710.77,570.7
2018,2,24,9,30,859.0,84.0,1.6,12.5,506.0,770.69,612.49
2018,2,24,9,45,875.0,86.5,1.8,12.95,545.0,823.76,649.26
2018,2,24,10,0,891.0,89.0,2.0,13.4,584.0,875.12,684.41
2018,2,24,10,15,886.0,94.5,2.2,13.75,610.5,909.58,707.68
2018,2,24,10,30,881.0,100.0,2.4,14.1,637.0,940.4,728.5
2018,2,24,10,45,894.5,100.0,2.6,14.45,664.0,978.34,754.2
2018,2,24,11,0,908.0,100.0,2.8,14.8,691.0,1002.33,770.19
2018,2,24,11,15,918.0,99.5,3.05,14.95,710.0,1029.77,789.75
2018,2,24,11,30,928.0,99.0,3.3,15.1,729.0,1053.77,806.96
2018,2,24,11,45,928.0,99.5,3.5,15.25,737.0,1065.24,815.3
2018,2,24,12,0,928.0,100.0,3.7,15.4,745.0,1072.77,821.2
2018,2,24,12,15,927.0,100.5,3.85,15.35,745.5,1075.33,824.07
2018,2,24,12,30,926.0,101.0,4.0,15.3,746.0,1073.92,824.43
2018,2,24,12,45,876.0,117.0,4.2,15.25,722.5,1049.51,809.44
2018,2,24,13,0,826.0,133.0,4.4,15.2,699.0,1008.75,783.45
2018,2,24,13,15,721.5,165.5,4.5,15.0,652.0,937.8,735.64
2018,2,24,13,30,617.0,198.0,4.6,14.8,605.0,856.43,679.36
2018,2,24,13,45,598.5,195.5,4.7,14.55,579.5,820.88,655.58
2018,2,24,14,0,580.0,193.0,4.8,14.3,554.0,776.78,624.84
2018,2,24,14,15,544.0,193.0,4.75,13.95,518.5,725.79,587.37
2018,2,24,14,30,508.0,193.0,4.7,13.6,483.0,674.82,549.41
2018,2,24,14,45,462.0,190.5,4.7,13.25,441.5,613.39,502.85
2018,2,24,15,0,416.0,188.0,4.7,12.9,400.0,553.75,456.84
2018,2,24,15,15,399.5,174.0,4.7,12.9,364.0,506.21,419.75
2018,2,24,15,30,383.0,160.0,4.7,12.9,328.0,458.97,382.15
2018,2,24,15,45,430.0,134.5,4.55,12.15,303.5,440.91,369.11
2018,2,24,16,0,477.0,109.0,4.4,11.4,279.0,416.73,349.92
2018,2,24,16,15,364.0,104.0,4.0,10.95,222.5,323.15,270.58
2018,2,24,16,30,251.0,99.0,3.6,10.5,166.0,231.84,192.57
2018,2,24,16,45,186.5,82.0,3.25,10.0,126.0,171.68,140.13
2018,2,24,17,0,122.0,65.0,2.9,9.5,86.0,112.75,88.69
2018,2,24,17,15,81.0,46.0,2.75,9.3,58.0,73.88,54.11
2018,2,24,17,30,40.0,27.0,2.6,9.1,30.0,38.62,19.32
2018,2,24,17,45,25.5,14.5,2.45,8.9,16.0,16.74,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.7,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,6,45,68.5,11.0,1.2,4.95,14.5,19.05,0.0
2018,2,25,7,0,137.0,22.0,1.2,5.7,29.0,56.31,0.0
2018,2,25,7,15,290.5,34.5,1.3,6.4,71.5,126.49,88.56
2018,2,25,7,30,444.0,47.0,1.4,7.1,114.0,209.94,162.01
2018,2,25,7,45,543.5,52.5,1.5,7.8,165.5,284.26,228.4
2018,2,25,8,0,643.0,58.0,1.6,8.5,217.0,369.37,302.67
2018,2,25,8,15,704.5,62.0,1.9,9.45,271.0,441.91,365.33
2018,2,25,8,30,766.0,66.0,2.2,10.4,325.0,522.12,431.96
2018,2,25,8,45,800.0,69.5,2.5,11.35,375.0,589.6,486.36
2018,2,25,9,0,834.0,73.0,2.8,12.3,425.0,658.49,540.02
2018,2,25,9,15,858.0,75.5,2.85,12.9,470.5,720.04,584.95
2018,2,25,9,30,882.0,78.0,2.9,13.5,516.0,781.19,627.33
2018,2,25,9,45,900.5,80.0,3.0,14.1,556.5,829.01,659.4
2018,2,25,10,0,919.0,82.0,3.1,14.7,597.0,882.12,694.86
2018,2,25,10,15,930.5,83.5,3.1,15.05,630.0,926.6,723.58
2018,2,25,10,30,942.0,85.0,3.1,15.4,663.0,968.43,750.15
2018,2,25,10,45,949.5,86.5,3.15,15.8,689.0,1003.59,772.15
2018,2,25,11,0,957.0,88.0,3.2,16.2,715.0,1035.4,791.81
2018,2,25,11,15,962.0,89.0,3.25,16.45,733.0,1060.62,807.44
2018,2,25,11,30,967.0,90.0,3.3,16.7,751.0,1082.06,820.65
2018,2,25,11,45,969.0,90.0,3.3,16.9,760.0,1095.37,828.23
2018,2,25,12,0,971.0,90.0,3.3,17.1,769.0,1104.62,833.32
2018,2,25,12,15,969.0,91.0,3.35,17.2,769.5,1106.85,834.74
2018,2,25,12,30,967.0,92.0,3.4,17.3,770.0,1104.94,833.63
2018,2,25,12,45,962.0,92.5,3.45,17.45,761.5,1095.26,827.4
2018,2,25,13,0,957.0,93.0,3.5,17.6,753.0,1081.57,818.69
2018,2,25,13,15,952.5,92.0,3.5,17.55,737.0,1062.69,806.84
2018,2,25,13,30,948.0,91.0,3.5,17.5,721.0,1039.99,792.55
2018,2,25,13,45,940.0,90.5,3.45,17.5,697.0,1010.86,773.41
2018,2,25,14,0,932.0,90.0,3.4,17.5,673.0,978.36,752.03
2018,2,25,14,15,921.0,88.0,3.35,17.3,641.5,938.23,725.88
2018,2,25,14,30,910.0,86.0,3.3,17.1,610.0,895.34,697.64
2018,2,25,14,45,894.0,84.5,3.3,16.95,572.0,846.41,665.0
2018,2,25,15,0,878.0,83.0,3.3,16.8,534.0,802.85,635.83
2018,2,25,15,15,857.0,80.0,3.3,16.8,490.0,744.27,594.77
2018,2,25,15,30,836.0,77.0,3.3,16.8,446.0,684.89,552.18
2018,2,25,15,45,806.0,73.5,2.95,16.0,398.0,618.69,501.58
2018,2,25,16,0,776.0,70.0,2.6,15.2,350.0,553.3,450.0
2018,2,25,16,15,710.0,67.5,2.25,14.0,295.0,473.12,385.54
2018,2,25,16,30,644.0,65.0,1.9,12.8,240.0,396.56,321.87
2018,2,25,16,45,543.5,55.0,1.6,11.65,182.0,303.71,243.49
2018,2,25,17,0,443.0,45.0,1.3,10.5,124.0,222.13,172.92
2018,2,25,17,15,371.5,37.5,1.3,9.85,89.0,163.57,119.9
2018,2,25,17,30,300.0,30.0,1.3,9.2,54.0,111.43,63.57
2018,2,25,17,45,160.5,17.0,1.3,8.6,28.5,41.68,0.0
2018,2,25,18,0,21.0,4.0,1.3,8.0,3.0,0.0,0.0
2018,2,25,18,15,10.5,2.0,1.25,7.7,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.85,2.5,2.13,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.0,5.0,4.1,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.15,10.5,8.62,1.47
2018,2,26,7,30,0.0,16.0,2.1,8.3,16.0,13.16,5.69
2018,2,26,7,45,0.0,29.0,2.2,8.45,29.0,23.91,15.23
2018,2,26,8,0,0.0,42.0,2.3,8.6,42.0,34.71,24.78
2018,2,26,8,15,7.0,70.5,2.4,8.7,73.0,62.81,49.38
2018,2,26,8,30,14.0,99.0,2.5,8.8,104.0,93.22,75.75
2018,2,26,8,45,10.0,100.0,2.55,8.85,104.0,91.49,74.05
2018,2,26,9,0,6.0,101.0,2.6,8.9,104.0,89.61,72.18
2018,2,26,9,15,3.0,103.0,2.65,8.95,104.5,89.14,71.49
2018,2,26,9,30,0.0,105.0,2.7,9.0,105.0,88.49,70.62
2018,2,26,9,45,1.0,131.5,2.75,9.05,132.0,113.33,91.54
2018,2,26,10,0,2.0,158.0,2.8,9.1,159.0,138.71,112.66
2018,2,26,10,15,1.0,115.5,2.8,9.2,116.0,98.31,78.34
2018,2,26,10,30,0.0,73.0,2.8,9.3,73.0,60.66,46.29
2018,2,26,10,45,0.0,71.0,2.85,9.35,71.0,59.02,44.82
2018,2,26,11,0,0.0,69.0,2.9,9.4,69.0,57.36,43.35
2018,2,26,11,15,0.0,88.5,3.0,9.5,88.5,73.69,57.09
2018,2,26,11,30,0.0,108.0,3.1,9.6,108.0,90.59,71.23
2018,2,26,11,45,0.5,124.5,3.2,9.7,125.0,105.77,83.88
2018,2,26,12,0,1.0,141.0,3.3,9.8,142.0,121.15,96.66
2018,2,26,12,15,0.5,116.0,3.4,9.85,116.5,98.19,77.42
2018,2,26,12,30,0.0,91.0,3.5,9.9,91.0,75.82,58.64
2018,2,26,12,45,3.0,117.0,3.55,9.95,119.0,101.61,80.47
2018,2,26,13,0,6.0,143.0,3.6,10.0,147.0,128.0,102.64
2018,2,26,13,15,3.5,124.0,3.7,10.05,126.5,108.29,86.1
2018,2,26,13,30,1.0,105.0,3.8,10.1,106.0,88.91,69.82
2018,2,26,13,45,4.5,120.5,3.9,10.2,123.5,106.02,84.44
2018,2,26,14,0,8.0,136.0,4.0,10.3,141.0,123.25,99.12
2018,2,26,14,15,16.0,162.5,4.0,10.2,172.0,154.98,126.16
2018,2,26,14,30,24.0,189.0,4.0,10.1,203.0,200.23,164.31
2018,2,26,14,45,112.5,199.0,4.05,10.0,258.0,299.31,249.33
2018,2,26,15,0,201.0,209.0,4.1,9.9,313.0,375.46,314.0
2018,2,26,15,15,200.5,194.5,4.1,9.9,291.0,350.65,293.91
2018,2,26,15,30,200.0,180.0,4.1,9.9,269.0,325.46,273.56
2018,2,26,15,45,299.5,150.5,3.9,9.45,268.0,359.54,303.64
2018,2,26,16,0,399.0,121.0,3.7,9.0,267.0,382.07,322.8
2018,2,26,16,15,372.5,106.5,3.3,8.6,227.0,328.72,276.95
2018,2,26,16,30,346.0,92.0,2.9,8.2,187.0,277.7,232.2
2018,2,26,16,45,316.0,76.0,2.55,7.8,149.5,226.21,186.04
2018,2,26,17,0,286.0,60.0,2.2,7.4,112.0,178.03,141.76
2018,2,26,17,15,227.0,45.5,2.05,7.1,78.5,126.57,94.97
2018,2,26,17,30,168.0,31.0,1.9,6.8,45.0,81.85,49.41
2018,2,26,17,45,92.0,17.5,1.7,6.5,24.5,30.35,0.0
2018,2,26,18,0,16.0,4.0,1.5,6.2,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,1.45,6.05,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,6,45,1.0,8.5,1.6,4.75,8.5,7.4,0.0
2018,2,27,7,0,2.0,17.0,1.8,5.1,17.0,14.44,0.52
2018,2,27,7,15,10.5,35.5,1.95,5.45,37.0,35.97,24.23
2018,2,27,7,30,19.0,54.0,2.1,5.8,57.0,57.07,43.46
2018,2,27,7,45,44.5,75.0,2.25,6.15,85.5,88.56,71.32
2018,2,27,8,0,70.0,96.0,2.4,6.5,114.0,123.1,101.92
2018,2,27,8,15,190.5,104.5,2.4,7.0,167.5,212.86,179.83
2018,2,27,8,30,311.0,113.0,2.4,7.5,221.0,312.87,265.14
2018,2,27,8,45,399.5,124.0,2.45,8.0,283.0,397.76,335.91
2018,2,27,9,0,488.0,135.0,2.5,8.5,345.0,491.03,411.56
2018,2,27,9,15,586.5,129.5,2.5,9.05,407.5,588.19,488.03
2018,2,27,9,30,685.0,124.0,2.5,9.6,470.0,686.67,563.09
2018,2,27,9,45,801.0,102.0,2.55,10.15,536.5,781.89,631.69
2018,2,27,10,0,917.0,80.0,2.6,10.7,603.0,878.15,698.56
2018,2,27,10,15,930.5,81.5,2.65,11.15,637.5,924.32,728.35
2018,2,27,10,30,944.0,83.0,2.7,11.6,672.0,967.95,756.49
2018,2,27,10,45,954.5,83.0,2.75,12.0,698.5,1004.16,779.37
2018,2,27,11,0,965.0,83.0,2.8,12.4,725.0,1037.14,799.98
2018,2,27,11,15,970.5,84.0,2.85,12.65,743.5,1062.97,816.14
2018,2,27,11,30,976.0,85.0,2.9,12.9,762.0,1084.98,829.85
2018,2,27,11,45,980.0,85.0,2.95,13.2,772.0,1100.34,839.06
2018,2,27,12,0,984.0,85.0,3.0,13.5,782.0,1111.62,845.74
2018,2,27,12,15,983.5,85.5,3.05,13.6,783.0,1114.74,847.79
2018,2,27,12,30,983.0,86.0,3.1,13.7,784.0,1113.65,847.29
2018,2,27,12,45,980.0,86.5,3.15,13.85,776.5,1105.81,842.32
2018,2,27,13,0,977.0,87.0,3.2,14.0,769.0,1093.85,834.8
2018,2,27,13,15,973.0,86.5,3.2,14.05,753.5,1075.66,823.06
2018,2,27,13,30,969.0,86.0,3.2,14.1,738.0,1053.55,808.83
2018,2,27,13,45,961.5,85.5,3.15,14.1,714.0,1024.31,789.52
2018,2,27,14,0,954.0,85.0,3.1,14.1,690.0,991.6,767.9
2018,2,27,14,15,942.5,83.5,3.05,14.0,658.0,950.83,740.93
2018,2,27,14,30,931.0,82.0,3.0,13.9,626.0,907.25,711.86
2018,2,27,14,45,915.0,81.0,2.95,13.8,587.5,858.0,678.47
2018,2,27,15,0,899.0,80.0,2.9,13.7,549.0,806.83,643.31
2018,2,27,15,15,879.0,77.5,2.9,13.7,505.0,755.73,607.76
2018,2,27,15,30,859.0,75.0,2.9,13.7,461.0,696.53,565.33
2018,2,27,15,45,830.0,71.5,2.6,13.15,412.0,629.8,513.69
2018,2,27,16,0,801.0,68.0,2.3,12.6,363.0,563.75,461.03
2018,2,27,16,15,759.5,63.5,2.0,11.6,311.5,491.0,402.01
2018,2,27,16,30,718.0,59.0,1.7,10.6,260.0,421.1,343.05
2018,2,27,16,45,640.5,53.5,1.4,9.65,206.0,340.42,273.45
2018,2,27,17,0,563.0,48.0,1.1,8.7,152.0,266.09,207.47
2018,2,27,17,15,452.5,39.5,1.1,8.25,106.0,187.66,138.26
2018,2,27,17,30,342.0,31.0,1.1,7.8,60.0,122.19,74.9
2018,2,27,17,45,194.5,18.5,1.1,7.3,32.5,48.04,0.0
2018,2,27,18,0,47.0,6.0,1.1,6.8,5.0,0.0,0.0
2018,2,27,18,15,23.5,3.0,1.1,6.75,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,28,6,15,9.0,1.5,0.85,4.35,1.0,0.0,0.0
2018,2,28,6,30,18.0,3.0,0.9,4.9,2.0,0.0,0.0
2018,2,28,6,45,97.5,14.0,1.0,5.45,19.5,25.54,0.0
2018,2,28,7,0,177.0,25.0,1.1,6.0,37.0,68.58,27.0
2018,2,28,7,15,297.5,38.0,1.2,6.8,78.5,131.14,94.24
2018,2,28,7,30,418.0,51.0,1.3,7.6,120.0,204.86,158.92
2018,2,28,7,45,465.5,60.5,1.45,8.45,162.0,261.52,210.72
2018,2,28,8,0,513.0,70.0,1.6,9.3,204.0,323.2,265.45
2018,2,28,8,15,426.5,97.0,1.55,10.0,224.0,334.94,277.59
2018,2,28,8,30,340.0,124.0,1.5,10.7,244.0,340.52,282.62
2018,2,28,8,45,399.0,134.0,1.45,11.4,294.0,407.83,337.02
2018,2,28,9,0,458.0,144.0,1.4,12.1,344.0,480.37,393.36
2018,2,28,9,15,526.0,144.5,1.45,12.6,396.0,553.71,449.56
2018,2,28,9,30,594.0,145.0,1.5,13.1,448.0,639.07,512.91
2018,2,28,9,45,490.0,187.0,1.55,13.55,449.5,620.63,495.33
2018,2,28,10,0,386.0,229.0,1.6,14.0,451.0,581.87,463.43
2018,2,28,10,15,432.0,230.0,1.7,14.35,491.0,655.9,518.26
2018,2,28,10,30,478.0,231.0,1.8,14.7,531.0,714.7,560.41
2018,2,28,10,45,462.0,246.5,1.9,15.05,546.0,731.34,570.54
2018,2,28,11,0,446.0,262.0,2.0,15.4,561.0,745.11,578.99
2018,2,28,11,15,461.0,264.0,2.1,15.6,579.5,772.4,598.33
2018,2,28,11,30,476.0,266.0,2.2,15.8,598.0,798.01,616.31
2018,2,28,11,45,480.5,268.0,2.25,15.95,607.0,811.11,625.06
2018,2,28,12,0,485.0,270.0,2.3,16.1,616.0,821.92,632.39
2018,2,28,12,15,509.5,259.5,2.4,16.15,623.5,837.37,644.43
2018,2,28,12,30,534.0,249.0,2.5,16.2,631.0,850.22,654.68
2018,2,28,12,45,689.5,187.5,2.55,16.2,675.5,946.06,723.72
2018,2,28,13,0,845.0,126.0,2.6,16.2,720.0,1018.41,772.73
2018,2,28,13,15,725.5,166.5,2.65,16.15,668.5,940.77,720.36
2018,2,28,13,30,606.0,207.0,2.7,16.1,617.0,852.76,660.75
2018,2,28,13,45,705.5,164.5,2.7,16.0,626.5,887.84,687.56
2018,2,28,14,0,805.0,122.0,2.7,15.9,636.0,906.04,701.21
2018,2,28,14,15,744.0,133.0,2.7,15.7,591.0,844.3,659.23
2018,2,28,14,30,683.0,144.0,2.7,15.5,546.0,777.37,613.47
2018,2,28,14,45,708.5,125.0,2.7,15.35,519.0,749.87,595.67
2018,2,28,15,0,734.0,106.0,2.7,15.2,492.0,717.47,573.78
2018,2,28,15,15,574.5,131.5,2.7,15.2,418.5,593.64,480.17
2018,2,28,15,30,415.0,157.0,2.7,15.2,345.0,474.63,386.88
2018,2,28,15,45,323.0,152.0,2.55,14.5,289.0,374.52,307.96
2018,2,28,16,0,231.0,147.0,2.4,13.8,233.0,297.93,245.63
2018,2,28,16,15,241.5,124.0,2.15,13.25,202.5,265.37,218.92
2018,2,28,16,30,252.0,101.0,1.9,12.7,172.0,231.28,189.69
2018,2,28,16,45,206.5,85.0,1.65,12.1,135.5,180.3,145.64
2018,2,28,17,0,161.0,69.0,1.4,11.5,99.0,134.72,105.75
2018,2,28,17,15,108.5,50.5,1.3,11.15,68.0,89.88,66.71
2018,2,28,17,30,56.0,32.0,1.2,10.8,37.0,47.39,28.83
2018,2,28,17,45,36.0,18.0,1.1,10.45,20.5,21.27,0.0
2018,2,28,18,0,16.0,4.0,1.0,10.1,4.0,0.0,0.0
2018,2,28,18,15,8.0,2.0,0.95,10.05,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,15,2.5,0.0,3.7,10.85,0.0,0.0,0.0
2018,3,1,6,30,5.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,1,6,45,5.0,2.5,3.95,11.15,2.5,2.83,0.0
2018,3,1,7,0,5.0,5.0,4.1,11.3,5.0,5.22,0.0
2018,3,1,7,15,23.0,12.0,4.3,11.5,15.5,17.48,8.2
2018,3,1,7,30,41.0,19.0,4.5,11.7,26.0,34.64,23.09
2018,3,1,7,45,20.5,25.0,4.7,11.9,28.5,31.92,21.69
2018,3,1,8,0,0.0,31.0,4.9,12.1,31.0,25.57,16.5
2018,3,1,8,15,0.0,33.5,5.15,12.3,33.5,27.64,18.29
2018,3,1,8,30,0.0,36.0,5.4,12.5,36.0,29.72,20.04
2018,3,1,8,45,1.0,52.5,5.65,12.7,53.0,44.06,32.3
2018,3,1,9,0,2.0,69.0,5.9,12.9,70.0,58.55,44.57
2018,3,1,9,15,6.5,102.0,6.0,13.0,105.5,90.55,71.69
2018,3,1,9,30,11.0,135.0,6.1,13.1,141.0,124.27,99.97
2018,3,1,9,45,23.0,163.5,6.25,13.25,176.5,171.3,139.29
2018,3,1,10,0,35.0,192.0,6.4,13.4,212.0,211.51,172.53
2018,3,1,10,15,131.5,229.0,6.45,13.4,311.0,353.82,291.54
2018,3,1,10,30,228.0,266.0,6.5,13.4,410.0,487.04,400.23
2018,3,1,10,45,209.0,292.0,6.6,13.45,428.0,504.72,412.56
2018,3,1,11,0,190.0,318.0,6.7,13.5,446.0,520.86,423.9
2018,3,1,11,15,240.5,318.5,6.7,13.55,485.0,574.88,467.36
2018,3,1,11,30,291.0,319.0,6.7,13.6,524.0,651.23,527.2
2018,3,1,11,45,195.0,314.5,6.7,13.6,452.5,531.03,430.84
2018,3,1,12,0,99.0,310.0,6.7,13.6,381.0,407.92,330.7
2018,3,1,12,15,67.0,282.0,6.65,13.6,330.0,344.45,279.17
2018,3,1,12,30,35.0,254.0,6.6,13.6,279.0,281.37,227.3
2018,3,1,12,45,18.0,198.0,6.55,13.65,211.0,190.99,153.39
2018,3,1,13,0,1.0,142.0,6.5,13.7,143.0,121.93,96.0
2018,3,1,13,15,8.5,159.0,6.4,13.7,165.0,144.89,115.41
2018,3,1,13,30,16.0,176.0,6.3,13.7,187.0,167.88,134.76
2018,3,1,13,45,11.0,153.5,6.2,13.7,161.0,142.02,113.36
2018,3,1,14,0,6.0,131.0,6.1,13.7,135.0,116.69,92.34
2018,3,1,14,15,3.0,99.0,6.0,13.7,101.0,85.34,66.26
2018,3,1,14,30,0.0,67.0,5.9,13.7,67.0,55.63,41.35
2018,3,1,14,45,0.0,69.0,5.8,13.7,69.0,57.28,42.85
2018,3,1,15,0,0.0,71.0,5.7,13.7,71.0,58.92,44.36
2018,3,1,15,15,11.5,82.0,5.7,13.7,87.5,76.56,59.79
2018,3,1,15,30,23.0,93.0,5.7,13.7,104.0,99.03,79.24
2018,3,1,15,45,15.5,80.5,5.5,13.55,87.5,81.3,64.18
2018,3,1,16,0,8.0,68.0,5.3,13.4,71.0,61.05,46.9
2018,3,1,16,15,4.0,50.5,5.15,13.25,52.0,43.89,32.21
2018,3,1,16,30,0.0,33.0,5.0,13.1,33.0,27.23,17.86
2018,3,1,16,45,4.5,29.0,4.85,13.0,30.0,25.77,16.53
2018,3,1,17,0,9.0,25.0,4.7,12.9,27.0,24.31,15.0
2018,3,1,17,15,4.5,17.0,4.55,12.8,18.0,15.66,7.39
2018,3,1,17,30,0.0,9.0,4.4,12.7,9.0,7.39,0.08
2018,3,1,17,45,0.0,5.0,4.25,12.65,5.0,4.27,0.0
2018,3,1,18,0,0.0,1.0,4.1,12.6,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,4.0,12.45,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,2,6,45,1.0,6.0,1.4,8.7,6.0,5.26,0.0
2018,3,2,7,0,1.0,12.0,1.6,9.0,12.0,10.07,1.16
2018,3,2,7,15,0.5,22.5,1.8,9.2,22.5,18.68,10.1
2018,3,2,7,30,0.0,33.0,2.0,9.4,33.0,27.25,17.88
2018,3,2,7,45,1.5,47.5,2.2,9.6,48.0,39.89,29.07
2018,3,2,8,0,3.0,62.0,2.4,9.8,63.0,53.13,40.69
2018,3,2,8,15,7.5,87.5,2.55,10.0,90.0,78.54,62.69
2018,3,2,8,30,12.0,113.0,2.7,10.2,117.0,104.8,85.15
2018,3,2,8,45,24.5,144.5,2.9,10.45,154.5,151.44,124.7
2018,3,2,9,0,37.0,176.0,3.1,10.7,192.0,193.43,159.73
2018,3,2,9,15,44.5,194.5,3.3,10.9,216.0,219.15,180.77
2018,3,2,9,30,52.0,213.0,3.5,11.1,240.0,245.67,202.29
2018,3,2,9,45,174.0,231.5,3.65,11.35,331.5,380.81,314.75
2018,3,2,10,0,296.0,250.0,3.8,11.6,423.0,528.12,432.74
2018,3,2,10,15,319.5,261.0,3.95,11.75,457.0,572.32,466.23
2018,3,2,10,30,343.0,272.0,4.1,11.9,491.0,616.96,500.21
2018,3,2,10,45,365.5,275.5,4.2,12.0,517.0,652.37,527.12
2018,3,2,11,0,388.0,279.0,4.3,12.1,543.0,687.43,553.68
2018,3,2,11,15,452.5,267.0,4.4,12.2,582.0,766.26,613.62
2018,3,2,11,30,517.0,255.0,4.5,12.3,621.0,826.24,659.06
2018,3,2,11,45,423.0,288.5,4.55,12.35,590.5,773.55,616.85
2018,3,2,12,0,329.0,322.0,4.6,12.4,560.0,698.69,558.64
2018,3,2,12,15,321.0,324.5,4.65,12.4,557.0,694.42,555.72
2018,3,2,12,30,313.0,327.0,4.7,12.4,554.0,688.57,551.32
2018,3,2,12,45,278.5,327.5,4.75,12.45,528.0,652.14,523.09
2018,3,2,13,0,244.0,328.0,4.8,12.5,502.0,593.32,478.05
2018,3,2,13,15,157.5,290.0,4.8,12.45,401.5,461.37,374.24
2018,3,2,13,30,71.0,252.0,4.8,12.4,301.0,312.53,254.19
2018,3,2,13,45,43.5,227.5,4.8,12.35,257.0,258.93,210.53
2018,3,2,14,0,16.0,203.0,4.8,12.3,213.0,193.03,156.03
2018,3,2,14,15,17.0,197.5,4.75,12.15,208.0,188.57,152.83
2018,3,2,14,30,18.0,192.0,4.7,12.0,203.0,184.06,149.51
2018,3,2,14,45,20.0,180.0,4.7,11.85,191.5,174.05,141.69
2018,3,2,15,0,22.0,168.0,4.7,11.7,180.0,163.92,133.73
2018,3,2,15,15,11.0,130.0,4.7,11.7,136.0,119.45,96.4
2018,3,2,15,30,0.0,92.0,4.7,11.7,92.0,76.98,60.35
2018,3,2,15,45,10.5,99.5,4.4,11.25,103.5,90.84,72.75
2018,3,2,16,0,21.0,107.0,4.1,10.8,115.0,110.13,89.67
2018,3,2,16,15,79.0,103.5,3.75,10.5,127.5,145.8,120.77
2018,3,2,16,30,137.0,100.0,3.4,10.2,140.0,165.82,137.32
2018,3,2,16,45,112.0,81.5,3.05,9.9,110.0,128.59,104.43
2018,3,2,17,0,87.0,63.0,2.7,9.6,80.0,94.34,74.0
2018,3,2,17,15,59.5,45.5,2.6,9.45,55.5,63.53,46.67
2018,3,2,17,30,32.0,28.0,2.5,9.3,31.0,36.07,21.95
2018,3,2,17,45,17.0,15.5,2.4,9.1,17.0,17.75,0.0
2018,3,2,18,0,2.0,3.0,2.3,8.9,3.0,2.56,0.0
2018,3,2,18,15,1.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.05,6.3,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.1,6.7,2.0,0.0,0.0
2018,3,3,6,45,39.0,16.0,1.2,7.1,19.0,19.05,0.0
2018,3,3,7,0,75.0,30.0,1.3,7.5,36.0,50.27,28.26
2018,3,3,7,15,260.5,44.0,1.35,7.75,87.0,125.08,91.47
2018,3,3,7,30,446.0,58.0,1.4,8.0,138.0,220.24,171.63
2018,3,3,7,45,533.0,65.0,1.5,8.25,190.5,291.96,235.45
2018,3,3,8,0,620.0,72.0,1.6,8.5,243.0,373.07,306.12
2018,3,3,8,15,671.5,76.5,1.6,8.7,295.0,442.47,365.54
2018,3,3,8,30,723.0,81.0,1.6,8.9,347.0,516.16,426.28
2018,3,3,8,45,655.5,103.0,1.55,9.15,368.5,539.17,444.3
2018,3,3,9,0,588.0,125.0,1.5,9.4,390.0,552.86,454.04
2018,3,3,9,15,543.0,148.0,1.55,9.7,411.5,568.89,465.51
2018,3,3,9,30,498.0,171.0,1.6,10.0,433.0,585.87,476.89
2018,3,3,9,45,609.5,150.5,1.6,10.3,494.0,684.58,551.66
2018,3,3,10,0,721.0,130.0,1.6,10.6,555.0,782.37,621.0
2018,3,3,10,15,667.0,127.0,1.7,10.8,536.5,758.32,601.83
2018,3,3,10,30,613.0,124.0,1.8,11.0,518.0,727.82,579.32
2018,3,3,10,45,323.5,116.0,1.9,11.2,324.5,452.16,369.77
2018,3,3,11,0,34.0,108.0,2.0,11.4,131.0,130.28,104.59
2018,3,3,11,15,105.5,185.0,2.1,11.5,259.5,293.99,240.75
2018,3,3,11,30,177.0,262.0,2.2,11.6,388.0,450.83,364.56
2018,3,3,11,45,369.5,237.5,2.3,11.65,505.0,664.34,530.01
2018,3,3,12,0,562.0,213.0,2.4,11.7,622.0,844.58,663.46
2018,3,3,12,15,326.5,201.5,2.5,11.7,439.0,584.46,468.12
2018,3,3,12,30,91.0,190.0,2.6,11.7,256.0,288.76,234.24
2018,3,3,12,45,244.0,226.5,2.7,11.7,401.5,502.74,407.93
2018,3,3,13,0,397.0,263.0,2.8,11.7,547.0,716.35,570.38
2018,3,3,13,15,273.5,272.0,2.85,11.6,466.0,576.34,462.23
2018,3,3,13,30,150.0,281.0,2.9,11.5,385.0,440.29,355.67
2018,3,3,13,45,356.0,246.5,2.95,11.4,481.5,613.58,496.23
2018,3,3,14,0,562.0,212.0,3.0,11.3,578.0,775.69,621.3
2018,3,3,14,15,569.0,181.5,3.0,11.15,537.5,737.78,593.77
2018,3,3,14,30,576.0,151.0,3.0,11.0,497.0,690.45,560.58
2018,3,3,14,45,361.0,153.5,3.0,10.8,366.0,484.25,399.64
2018,3,3,15,0,146.0,156.0,3.0,10.6,235.0,271.7,225.98
2018,3,3,15,15,225.0,164.5,3.0,10.6,274.5,346.08,289.11
2018,3,3,15,30,304.0,173.0,3.0,10.6,314.0,398.46,332.43
2018,3,3,15,45,247.0,137.5,2.9,10.1,244.5,307.56,258.04
2018,3,3,16,0,190.0,102.0,2.8,9.6,175.0,222.12,186.84
2018,3,3,16,15,347.0,93.5,2.55,9.2,204.0,296.65,249.39
2018,3,3,16,30,504.0,85.0,2.3,8.8,233.0,344.44,285.74
2018,3,3,16,45,398.0,76.0,2.0,8.45,179.0,255.46,208.58
2018,3,3,17,0,292.0,67.0,1.7,8.1,125.0,183.27,145.62
2018,3,3,17,15,208.5,51.5,1.6,7.8,86.5,123.64,93.39
2018,3,3,17,30,125.0,36.0,1.5,7.5,48.0,69.9,46.27
2018,3,3,17,45,69.5,20.5,1.35,7.2,26.5,33.19,0.0
2018,3,3,18,0,14.0,5.0,1.2,6.9,5.0,5.64,0.0
2018,3,3,18,15,7.0,2.5,1.15,6.75,2.5,0.0,0.0
