Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,15,1.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,3,14,6,30,3.0,5.0,1.2,9.6,5.0,4.49,0.0
2018,3,14,6,45,1.5,12.5,1.4,10.1,12.5,10.49,2.06
2018,3,14,7,0,0.0,20.0,1.6,10.6,20.0,16.47,8.27
2018,3,14,7,15,0.0,24.5,1.75,10.9,24.5,20.19,11.75
2018,3,14,7,30,0.0,29.0,1.9,11.2,29.0,23.91,15.12
2018,3,14,7,45,0.0,25.0,2.05,11.55,25.0,20.6,12.28
2018,3,14,8,0,0.0,21.0,2.2,11.9,21.0,17.3,9.39
2018,3,14,8,15,0.0,28.5,2.3,12.1,28.5,23.51,14.73
2018,3,14,8,30,0.0,36.0,2.4,12.3,36.0,29.74,20.02
2018,3,14,8,45,0.0,32.5,2.55,12.55,32.5,26.86,17.44
2018,3,14,9,0,0.0,29.0,2.7,12.8,29.0,23.97,14.89
2018,3,14,9,15,0.0,37.5,2.7,12.85,37.5,31.04,20.85
2018,3,14,9,30,0.0,46.0,2.7,12.9,46.0,38.13,26.78
2018,3,14,9,45,0.0,74.0,2.7,12.95,74.0,61.49,46.38
2018,3,14,10,0,0.0,102.0,2.7,13.0,102.0,85.22,66.06
2018,3,14,10,15,0.0,115.5,2.7,13.1,115.5,97.02,75.67
2018,3,14,10,30,0.0,129.0,2.7,13.2,129.0,108.92,85.32
2018,3,14,10,45,4.5,167.0,2.65,13.3,170.5,147.2,116.71
2018,3,14,11,0,9.0,205.0,2.6,13.4,212.0,186.46,148.47
2018,3,14,11,15,8.0,203.0,2.55,13.45,209.0,183.73,145.95
2018,3,14,11,30,7.0,201.0,2.5,13.5,206.0,180.96,143.53
2018,3,14,11,45,9.0,195.0,2.5,13.6,202.0,177.5,140.73
2018,3,14,12,0,11.0,189.0,2.5,13.7,198.0,174.08,137.99
2018,3,14,12,15,44.5,264.0,2.5,13.7,299.0,296.14,236.51
2018,3,14,12,30,78.0,339.0,2.5,13.7,400.0,409.32,324.81
2018,3,14,12,45,58.0,326.0,2.5,13.75,371.0,374.66,296.92
2018,3,14,13,0,38.0,313.0,2.5,13.8,342.0,340.2,269.72
2018,3,14,13,15,60.0,323.5,2.5,13.8,368.0,372.55,295.97
2018,3,14,13,30,82.0,334.0,2.5,13.8,394.0,404.09,321.14
2018,3,14,13,45,124.5,331.0,2.5,13.75,419.0,458.1,364.11
2018,3,14,14,0,167.0,328.0,2.5,13.7,444.0,489.78,389.74
2018,3,14,14,15,289.5,287.0,2.5,13.65,477.5,565.43,450.94
2018,3,14,14,30,412.0,246.0,2.5,13.6,511.0,630.34,502.65
2018,3,14,14,45,455.5,219.0,2.5,13.55,496.0,619.51,495.99
2018,3,14,15,0,499.0,192.0,2.5,13.5,481.0,603.45,485.68
2018,3,14,15,15,461.5,182.5,2.5,13.5,434.0,541.64,438.64
2018,3,14,15,30,424.0,173.0,2.5,13.5,387.0,481.91,392.52
2018,3,14,15,45,613.5,122.5,2.5,13.2,399.0,530.03,432.53
2018,3,14,16,0,803.0,72.0,2.5,12.9,411.0,547.44,446.13
2018,3,14,16,15,751.5,70.5,2.25,12.5,356.0,472.86,384.45
2018,3,14,16,30,700.0,69.0,2.0,12.1,301.0,403.17,325.47
2018,3,14,16,45,644.0,62.5,1.75,11.65,247.5,330.21,262.37
2018,3,14,17,0,588.0,56.0,1.5,11.2,194.0,263.01,202.58
2018,3,14,17,15,520.0,47.5,1.35,10.6,147.0,196.76,143.51
2018,3,14,17,30,452.0,39.0,1.2,10.0,100.0,138.66,91.81
2018,3,14,17,45,302.5,28.5,1.1,9.35,61.5,75.56,38.45
2018,3,14,18,0,153.0,18.0,1.0,8.7,23.0,26.5,0.0
2018,3,14,18,15,76.5,9.0,1.0,8.5,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,6,15,87.0,9.0,1.2,5.9,12.5,0.0,0.0
2018,3,15,6,30,174.0,18.0,1.4,6.7,25.0,28.46,0.0
2018,3,15,6,45,223.0,31.5,1.55,7.45,54.0,67.28,37.29
2018,3,15,7,0,272.0,45.0,1.7,8.2,83.0,106.59,73.7
2018,3,15,7,15,440.0,51.5,1.85,8.85,143.5,180.46,134.5
2018,3,15,7,30,608.0,58.0,2.0,9.5,204.0,273.13,213.22
2018,3,15,7,45,684.5,60.0,2.1,10.15,261.0,344.42,276.31
2018,3,15,8,0,761.0,62.0,2.2,10.8,318.0,424.34,344.98
2018,3,15,8,15,793.5,66.0,2.25,11.25,370.5,491.18,401.49
2018,3,15,8,30,826.0,70.0,2.3,11.7,423.0,559.92,457.4
2018,3,15,8,45,849.0,73.0,2.35,12.2,472.0,623.14,506.94
2018,3,15,9,0,872.0,76.0,2.4,12.7,521.0,681.44,551.23
2018,3,15,9,15,887.5,78.5,2.5,13.05,565.0,737.76,591.86
2018,3,15,9,30,903.0,81.0,2.6,13.4,609.0,792.74,629.9
2018,3,15,9,45,914.5,83.5,2.7,13.7,647.5,842.84,663.99
2018,3,15,10,0,926.0,86.0,2.8,14.0,686.0,890.67,696.1
2018,3,15,10,15,934.0,87.5,2.9,14.2,717.5,931.76,723.46
2018,3,15,10,30,942.0,89.0,3.0,14.4,749.0,969.83,748.62
2018,3,15,10,45,946.5,90.5,3.1,14.6,773.0,1001.39,769.23
2018,3,15,11,0,951.0,92.0,3.2,14.8,797.0,1029.37,787.44
2018,3,15,11,15,762.0,172.5,3.35,14.9,745.0,969.74,746.4
2018,3,15,11,30,573.0,253.0,3.5,15.0,693.0,871.04,676.12
2018,3,15,11,45,447.5,298.0,3.65,15.1,644.0,798.61,621.99
2018,3,15,12,0,322.0,343.0,3.8,15.2,595.0,702.96,549.92
2018,3,15,12,15,265.5,360.5,3.95,15.15,568.0,665.32,521.53
2018,3,15,12,30,209.0,378.0,4.1,15.1,541.0,605.12,476.0
2018,3,15,12,45,145.5,361.5,4.25,15.05,474.5,521.54,412.26
2018,3,15,13,0,82.0,345.0,4.4,15.0,408.0,417.76,331.75
2018,3,15,13,15,61.0,315.5,4.45,14.85,362.0,364.29,290.36
2018,3,15,13,30,40.0,286.0,4.5,14.7,316.0,311.77,248.97
2018,3,15,13,45,24.5,241.0,4.6,14.6,259.0,249.72,199.64
2018,3,15,14,0,9.0,196.0,4.7,14.5,202.0,177.73,141.43
2018,3,15,14,15,5.0,169.0,4.7,14.3,172.5,149.25,118.46
2018,3,15,14,30,1.0,142.0,4.7,14.1,143.0,121.39,95.72
2018,3,15,14,45,6.5,160.5,4.7,13.9,164.5,142.67,113.82
2018,3,15,15,0,12.0,179.0,4.7,13.7,186.0,163.98,131.92
2018,3,15,15,15,16.0,177.0,4.7,13.7,185.5,164.93,133.12
2018,3,15,15,30,20.0,175.0,4.7,13.7,185.0,165.6,134.11
2018,3,15,15,45,103.0,166.0,4.5,13.1,210.5,227.23,187.39
2018,3,15,16,0,186.0,157.0,4.3,12.5,236.0,259.29,215.09
2018,3,15,16,15,230.5,139.5,4.05,12.15,225.0,262.49,217.35
2018,3,15,16,30,275.0,122.0,3.8,11.8,214.0,250.27,205.9
2018,3,15,16,45,212.0,106.5,3.55,11.5,170.5,192.62,156.32
2018,3,15,17,0,149.0,91.0,3.3,11.2,127.0,137.01,108.54
2018,3,15,17,15,109.0,70.0,3.05,10.95,93.0,96.38,73.22
2018,3,15,17,30,69.0,49.0,2.8,10.7,59.0,60.94,42.87
2018,3,15,17,45,45.0,31.0,2.55,10.45,36.5,35.95,19.78
2018,3,15,18,0,21.0,13.0,2.3,10.2,14.0,12.58,0.0
2018,3,15,18,15,10.5,6.5,2.25,10.1,7.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,9.85,1.5,1.28,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.1,3.0,2.56,0.0
2018,3,16,6,45,0.0,6.5,2.55,10.3,6.5,5.33,0.0
2018,3,16,7,0,0.0,10.0,2.7,10.5,10.0,8.21,1.32
2018,3,16,7,15,0.0,14.0,2.85,10.7,14.0,11.51,4.3
2018,3,16,7,30,0.0,18.0,3.0,10.9,18.0,14.81,7.24
2018,3,16,7,45,0.0,20.5,3.15,11.05,20.5,16.88,9.06
2018,3,16,8,0,0.0,23.0,3.3,11.2,23.0,18.96,10.85
2018,3,16,8,15,0.0,30.5,3.4,11.35,30.5,25.17,16.19
2018,3,16,8,30,0.0,38.0,3.5,11.5,38.0,31.41,21.5
2018,3,16,8,45,1.5,76.0,3.6,11.6,77.0,64.01,49.34
2018,3,16,9,0,3.0,114.0,3.7,11.7,116.0,98.06,78.02
2018,3,16,9,15,40.5,181.5,3.75,11.8,205.5,196.44,160.77
2018,3,16,9,30,78.0,249.0,3.8,11.9,295.0,295.75,242.09
2018,3,16,9,45,67.0,261.0,3.9,11.95,302.5,302.08,246.12
2018,3,16,10,0,56.0,273.0,4.0,12.0,310.0,307.45,249.6
2018,3,16,10,15,34.0,242.0,4.1,12.0,264.5,257.51,208.47
2018,3,16,10,30,12.0,211.0,4.2,12.0,219.0,194.29,156.22
2018,3,16,10,45,8.5,194.5,4.3,12.0,200.5,175.91,141.0
2018,3,16,11,0,5.0,178.0,4.4,12.0,182.0,157.59,125.74
2018,3,16,11,15,86.0,232.5,4.5,12.05,299.0,320.28,260.71
2018,3,16,11,30,167.0,287.0,4.6,12.1,416.0,460.24,373.2
2018,3,16,11,45,163.0,289.0,4.7,12.15,416.0,460.36,372.61
2018,3,16,12,0,159.0,291.0,4.8,12.2,416.0,459.61,371.89
2018,3,16,12,15,85.0,256.0,4.85,12.15,323.0,347.63,281.37
2018,3,16,12,30,11.0,221.0,4.9,12.1,230.0,203.36,162.8
2018,3,16,12,45,9.0,202.0,4.95,12.1,209.0,183.72,147.02
2018,3,16,13,0,7.0,183.0,5.0,12.1,188.0,164.26,131.14
2018,3,16,13,15,9.0,180.0,5.05,12.05,186.5,163.39,130.68
2018,3,16,13,30,11.0,177.0,5.1,12.0,185.0,162.43,130.14
2018,3,16,13,45,72.0,206.5,5.1,11.95,257.5,275.3,224.94
2018,3,16,14,0,133.0,236.0,5.1,11.9,330.0,359.1,294.52
2018,3,16,14,15,133.0,258.5,5.0,11.8,349.0,378.05,309.52
2018,3,16,14,30,133.0,281.0,4.9,11.7,368.0,396.69,324.45
2018,3,16,14,45,156.5,250.0,4.85,11.6,346.5,377.24,310.3
2018,3,16,15,0,180.0,219.0,4.8,11.5,325.0,355.73,294.35
2018,3,16,15,15,206.0,208.0,4.8,11.5,320.5,354.43,294.25
2018,3,16,15,30,232.0,197.0,4.8,11.5,316.0,362.4,301.26
2018,3,16,15,45,226.5,181.0,4.5,11.2,288.0,329.32,274.18
2018,3,16,16,0,221.0,165.0,4.2,10.9,260.0,296.39,246.86
2018,3,16,16,15,257.5,141.5,3.85,10.55,238.5,277.26,230.66
2018,3,16,16,30,294.0,118.0,3.5,10.2,217.0,253.64,209.59
2018,3,16,16,45,377.0,94.0,3.1,9.85,199.0,250.71,203.69
2018,3,16,17,0,460.0,70.0,2.7,9.5,181.0,231.84,181.89
2018,3,16,17,15,403.5,57.5,2.3,8.85,137.5,172.84,128.69
2018,3,16,17,30,347.0,45.0,1.9,8.2,94.0,120.76,82.19
2018,3,16,17,45,240.5,31.5,1.5,7.55,58.5,67.33,36.88
2018,3,16,18,0,134.0,18.0,1.1,6.9,23.0,24.49,0.0
2018,3,16,18,15,67.0,9.0,1.1,6.7,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,7.55,1.0,0.85,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.8,2.0,1.64,0.0
2018,3,17,6,45,0.0,5.0,1.55,8.1,5.0,4.1,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.4,8.0,6.56,0.0
2018,3,17,7,15,0.0,12.0,1.9,8.6,12.0,9.86,2.95
2018,3,17,7,30,0.0,16.0,2.0,8.8,16.0,13.16,5.91
2018,3,17,7,45,4.5,42.0,2.1,9.0,43.5,36.48,26.31
2018,3,17,8,0,9.0,68.0,2.2,9.2,71.0,60.47,47.15
2018,3,17,8,15,27.5,115.5,2.2,9.4,127.0,117.79,96.4
2018,3,17,8,30,46.0,163.0,2.2,9.6,183.0,176.21,145.62
2018,3,17,8,45,170.0,188.5,2.2,9.8,275.0,291.73,242.61
2018,3,17,9,0,294.0,214.0,2.2,10.0,367.0,422.9,349.03
2018,3,17,9,15,311.5,231.5,2.15,10.15,406.0,469.24,384.35
2018,3,17,9,30,329.0,249.0,2.1,10.3,445.0,516.39,420.02
2018,3,17,9,45,405.0,245.0,2.05,10.5,501.0,603.96,486.67
2018,3,17,10,0,481.0,241.0,2.0,10.7,557.0,682.65,544.84
2018,3,17,10,15,628.0,198.0,1.95,10.85,631.0,793.79,626.9
2018,3,17,10,30,775.0,155.0,1.9,11.0,705.0,904.49,702.86
2018,3,17,10,45,850.5,130.0,1.85,11.2,752.0,964.44,740.67
2018,3,17,11,0,926.0,105.0,1.8,11.4,799.0,1018.41,774.24
2018,3,17,11,15,931.0,105.0,1.8,11.5,815.5,1040.87,787.48
2018,3,17,11,30,936.0,105.0,1.8,11.6,832.0,1059.57,798.71
2018,3,17,11,45,921.5,112.5,1.8,11.7,834.5,1062.97,800.0
2018,3,17,12,0,907.0,120.0,1.8,11.8,837.0,1062.05,798.83
2018,3,17,12,15,644.0,203.0,1.85,11.8,712.0,908.44,696.34
2018,3,17,12,30,381.0,286.0,1.9,11.8,587.0,719.93,560.39
2018,3,17,12,45,204.0,220.5,1.95,11.8,381.5,446.54,357.47
2018,3,17,13,0,27.0,155.0,2.0,11.8,176.0,168.33,134.33
2018,3,17,13,15,81.0,196.0,2.1,11.75,257.0,276.68,224.51
2018,3,17,13,30,135.0,237.0,2.2,11.7,338.0,369.19,299.03
2018,3,17,13,45,231.0,250.5,2.25,11.6,416.5,487.5,393.18
2018,3,17,14,0,327.0,264.0,2.3,11.5,495.0,581.76,466.74
2018,3,17,14,15,427.0,231.5,2.3,11.35,519.5,641.84,514.12
2018,3,17,14,30,527.0,199.0,2.3,11.2,544.0,674.9,541.47
2018,3,17,14,45,587.5,176.0,2.35,11.1,540.0,684.18,550.21
2018,3,17,15,0,648.0,153.0,2.4,11.0,536.0,679.66,548.8
2018,3,17,15,15,715.0,125.0,2.4,11.0,518.0,666.64,540.41
2018,3,17,15,30,782.0,97.0,2.4,11.0,500.0,642.34,522.9
2018,3,17,15,45,765.0,89.5,2.3,10.75,453.0,582.18,475.94
2018,3,17,16,0,748.0,82.0,2.2,10.5,406.0,521.77,427.56
2018,3,17,16,15,724.0,77.5,1.95,10.2,359.0,461.9,377.43
2018,3,17,16,30,700.0,73.0,1.7,9.9,312.0,402.11,325.76
2018,3,17,16,45,634.0,67.5,1.5,9.6,256.5,326.51,260.35
2018,3,17,17,0,568.0,62.0,1.3,9.3,201.0,257.83,199.48
2018,3,17,17,15,488.5,53.0,1.2,8.8,152.0,189.61,139.26
2018,3,17,17,30,409.0,44.0,1.1,8.3,103.0,131.01,88.01
2018,3,17,17,45,274.5,31.5,1.0,7.85,64.0,72.12,39.81
2018,3,17,18,0,140.0,19.0,0.9,7.4,25.0,25.42,0.0
2018,3,17,18,15,70.0,9.5,0.9,7.2,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,6,15,78.0,12.5,0.75,5.75,16.5,11.78,0.0
2018,3,18,6,30,156.0,25.0,0.8,6.1,33.0,35.88,0.0
2018,3,18,6,45,217.5,38.5,0.85,6.45,64.0,72.36,44.39
2018,3,18,7,0,279.0,52.0,0.9,6.8,95.0,114.11,80.7
2018,3,18,7,15,390.0,63.5,1.0,7.35,149.0,175.23,132.51
2018,3,18,7,30,501.0,75.0,1.1,7.9,203.0,253.7,200.01
2018,3,18,7,45,483.0,90.5,1.15,8.45,236.5,291.5,235.73
2018,3,18,8,0,465.0,106.0,1.2,9.0,270.0,329.99,270.32
2018,3,18,8,15,516.5,116.0,1.25,9.55,323.5,395.72,324.95
2018,3,18,8,30,568.0,126.0,1.3,10.1,377.0,472.0,385.93
2018,3,18,8,45,676.5,116.0,1.3,10.65,447.5,562.98,456.57
2018,3,18,9,0,785.0,106.0,1.3,11.2,518.0,659.56,528.91
2018,3,18,9,15,709.5,134.5,1.25,11.75,530.5,677.69,538.68
2018,3,18,9,30,634.0,163.0,1.2,12.3,543.0,683.24,539.45
2018,3,18,9,45,562.5,201.0,1.15,12.8,553.5,686.14,538.02
2018,3,18,10,0,491.0,239.0,1.1,13.3,564.0,688.45,535.71
2018,3,18,10,15,444.0,269.5,1.1,13.55,574.0,697.31,539.46
2018,3,18,10,30,397.0,300.0,1.1,13.8,584.0,684.99,528.45
2018,3,18,10,45,317.5,330.5,1.1,14.1,562.5,654.8,503.85
2018,3,18,11,0,238.0,361.0,1.1,14.4,541.0,599.92,461.94
2018,3,18,11,15,368.0,328.0,1.05,14.4,612.5,717.09,547.96
2018,3,18,11,30,498.0,295.0,1.0,14.4,684.0,837.37,630.85
2018,3,18,11,45,513.0,294.0,0.9,14.4,698.0,857.54,641.2
2018,3,18,12,0,528.0,293.0,0.8,14.4,712.0,875.36,651.14
2018,3,18,12,15,466.5,316.0,0.8,14.3,686.0,837.62,624.38
2018,3,18,12,30,405.0,339.0,0.8,14.2,660.0,779.15,584.61
2018,3,18,12,45,314.0,356.5,0.75,14.1,604.0,703.38,530.89
2018,3,18,13,0,223.0,374.0,0.7,14.0,548.0,607.21,462.28
2018,3,18,13,15,135.5,348.5,0.75,13.95,453.5,490.25,378.12
2018,3,18,13,30,48.0,323.0,0.8,13.9,359.0,356.62,278.0
2018,3,18,13,45,38.0,300.5,0.85,13.8,328.5,322.48,253.32
2018,3,18,14,0,28.0,278.0,0.9,13.7,298.0,288.97,227.99
2018,3,18,14,15,24.0,259.5,0.95,13.6,276.0,250.1,198.31
2018,3,18,14,30,20.0,241.0,1.0,13.5,254.0,228.6,181.92
2018,3,18,14,45,16.0,221.5,1.0,13.4,231.5,206.54,164.75
2018,3,18,15,0,12.0,202.0,1.0,13.3,209.0,184.9,147.77
2018,3,18,15,15,12.0,190.5,1.0,13.3,197.0,174.07,139.46
2018,3,18,15,30,12.0,179.0,1.0,13.3,185.0,163.29,131.09
2018,3,18,15,45,7.0,152.5,0.75,12.85,156.0,135.51,108.61
2018,3,18,16,0,2.0,126.0,0.5,12.4,127.0,108.52,86.56
2018,3,18,16,15,9.0,106.0,0.5,12.1,109.5,94.27,75.08
2018,3,18,16,30,16.0,86.0,0.5,11.8,92.0,79.35,62.66
2018,3,18,16,45,11.5,80.5,0.55,11.5,84.5,72.24,56.65
2018,3,18,17,0,7.0,75.0,0.6,11.2,77.0,65.78,51.07
2018,3,18,17,15,6.0,60.0,0.65,10.9,61.5,52.24,39.15
2018,3,18,17,30,5.0,45.0,0.7,10.6,46.0,38.88,27.18
2018,3,18,17,45,17.0,30.5,0.75,10.35,31.5,28.84,16.58
2018,3,18,18,0,29.0,16.0,0.8,10.1,17.0,15.86,0.0
2018,3,18,18,15,14.5,8.0,0.85,9.95,8.5,6.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,6,15,94.5,12.0,1.25,5.55,17.5,11.55,0.0
2018,3,19,6,30,189.0,24.0,1.4,6.5,35.0,37.72,1.75
2018,3,19,6,45,358.0,34.0,1.55,7.5,81.5,89.32,52.54
2018,3,19,7,0,527.0,44.0,1.7,8.5,128.0,159.81,108.78
2018,3,19,7,15,583.0,52.0,1.85,9.25,177.0,219.22,162.63
2018,3,19,7,30,639.0,60.0,2.0,10.0,226.0,285.11,222.25
2018,3,19,7,45,596.0,78.5,2.15,10.8,260.0,328.59,263.88
2018,3,19,8,0,553.0,97.0,2.3,11.6,294.0,365.78,297.98
2018,3,19,8,15,543.5,115.0,2.5,12.4,333.0,413.54,338.43
2018,3,19,8,30,534.0,133.0,2.7,13.2,372.0,453.74,371.27
2018,3,19,8,45,701.0,109.5,2.9,14.0,459.0,571.17,464.43
2018,3,19,9,0,868.0,86.0,3.1,14.8,546.0,694.07,558.77
2018,3,19,9,15,891.0,86.5,3.15,15.4,592.5,748.21,596.94
2018,3,19,9,30,914.0,87.0,3.2,16.0,639.0,806.72,636.55
2018,3,19,9,45,849.5,112.5,3.25,16.6,650.5,828.36,649.0
2018,3,19,10,0,785.0,138.0,3.3,17.2,662.0,834.13,650.42
2018,3,19,10,15,810.0,137.0,3.35,17.6,699.5,883.64,683.51
2018,3,19,10,30,835.0,136.0,3.4,18.0,737.0,931.48,714.66
2018,3,19,10,45,860.0,131.5,3.4,18.35,768.0,973.53,741.29
2018,3,19,11,0,885.0,127.0,3.4,18.7,799.0,1013.06,765.97
2018,3,19,11,15,936.0,108.0,3.5,18.95,831.5,1047.37,788.06
2018,3,19,11,30,987.0,89.0,3.6,19.2,864.0,1090.76,816.2
2018,3,19,11,45,920.0,120.5,3.7,19.4,848.5,1068.02,800.47
2018,3,19,12,0,853.0,152.0,3.8,19.6,833.0,1053.21,790.7
2018,3,19,12,15,711.0,215.5,3.75,19.6,783.0,987.08,745.75
2018,3,19,12,30,569.0,279.0,3.7,19.6,733.0,900.54,684.07
2018,3,19,12,45,608.5,259.0,3.65,19.55,740.0,919.26,698.76
2018,3,19,13,0,648.0,239.0,3.6,19.5,747.0,931.4,708.21
2018,3,19,13,15,589.0,255.5,3.4,19.45,709.5,873.57,666.2
2018,3,19,13,30,530.0,272.0,3.2,19.4,672.0,821.12,628.03
2018,3,19,13,45,602.5,230.5,3.05,19.35,672.0,837.1,641.49
2018,3,19,14,0,675.0,189.0,2.9,19.3,672.0,842.93,646.93
2018,3,19,14,15,682.5,179.0,2.75,19.3,649.0,815.8,627.94
2018,3,19,14,30,690.0,169.0,2.6,19.3,626.0,785.47,606.95
2018,3,19,14,45,648.5,165.0,2.4,19.3,575.0,718.94,558.69
2018,3,19,15,0,607.0,161.0,2.2,19.3,524.0,653.37,510.7
2018,3,19,15,15,523.5,172.5,2.2,19.3,469.0,568.56,447.96
2018,3,19,15,30,440.0,184.0,2.2,19.3,414.0,496.8,393.49
2018,3,19,15,45,472.5,152.5,1.85,18.8,378.5,459.82,365.79
2018,3,19,16,0,505.0,121.0,1.5,18.3,343.0,418.0,333.03
2018,3,19,16,15,590.5,97.5,1.3,17.65,326.0,412.15,326.96
2018,3,19,16,30,676.0,74.0,1.1,17.0,309.0,388.86,305.18
2018,3,19,16,45,648.0,66.0,0.9,16.35,261.5,326.86,252.15
2018,3,19,17,0,620.0,58.0,0.7,15.7,214.0,267.27,199.68
2018,3,19,17,15,530.5,50.5,0.7,15.2,161.5,195.13,138.36
2018,3,19,17,30,441.0,43.0,0.7,14.7,109.0,133.81,86.77
2018,3,19,17,45,292.0,31.0,0.75,14.25,67.5,72.08,39.04
2018,3,19,18,0,143.0,19.0,0.8,13.8,26.0,26.66,0.0
2018,3,19,18,15,71.5,9.5,0.75,13.6,13.0,8.11,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.85,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.9,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.95,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.0,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.0,11.0,8.5,6.98,0.4
2018,3,20,7,30,0.0,10.0,2.8,11.0,10.0,8.22,1.51
2018,3,20,7,45,0.0,13.0,2.65,11.05,13.0,10.7,3.68
2018,3,20,8,0,0.0,16.0,2.5,11.1,16.0,13.18,5.83
2018,3,20,8,15,0.0,20.0,2.65,11.15,20.0,16.49,8.67
2018,3,20,8,30,0.0,24.0,2.8,11.2,24.0,19.81,11.49
2018,3,20,8,45,0.0,32.5,2.95,11.3,32.5,26.87,17.5
2018,3,20,9,0,0.0,41.0,3.1,11.4,41.0,33.94,23.48
2018,3,20,9,15,0.0,67.0,3.25,11.55,67.0,55.62,41.81
2018,3,20,9,30,0.0,93.0,3.4,11.7,93.0,77.4,60.02
2018,3,20,9,45,0.0,94.0,3.55,11.85,94.0,78.27,60.54
2018,3,20,10,0,0.0,95.0,3.7,12.0,95.0,79.15,61.11
2018,3,20,10,15,0.0,90.0,3.85,12.15,90.0,74.98,57.46
2018,3,20,10,30,0.0,85.0,4.0,12.3,85.0,70.82,53.87
2018,3,20,10,45,0.0,80.5,4.1,12.4,80.5,67.09,50.66
2018,3,20,11,0,0.0,76.0,4.2,12.5,76.0,63.34,47.46
2018,3,20,11,15,0.0,75.0,4.3,12.65,75.0,62.53,46.71
2018,3,20,11,30,0.0,74.0,4.4,12.8,74.0,61.71,45.96
2018,3,20,11,45,0.0,72.5,4.5,12.95,72.5,60.47,44.87
2018,3,20,12,0,0.0,71.0,4.6,13.1,71.0,59.22,43.8
2018,3,20,12,15,0.0,67.5,4.65,13.2,67.5,56.29,41.34
2018,3,20,12,30,0.0,64.0,4.7,13.3,64.0,53.36,38.9
2018,3,20,12,45,0.0,66.0,4.7,13.35,66.0,55.02,40.29
2018,3,20,13,0,0.0,68.0,4.7,13.4,68.0,56.68,41.69
2018,3,20,13,15,0.0,70.0,4.6,13.45,70.0,58.34,43.09
2018,3,20,13,30,0.0,72.0,4.5,13.5,72.0,59.99,44.5
2018,3,20,13,45,0.0,72.0,4.4,13.55,72.0,59.96,44.53
2018,3,20,14,0,0.0,72.0,4.3,13.6,72.0,59.94,44.56
2018,3,20,14,15,0.0,67.0,4.2,13.55,67.0,55.73,41.14
2018,3,20,14,30,0.0,62.0,4.1,13.5,62.0,51.52,37.72
2018,3,20,14,45,0.0,58.5,3.95,13.5,58.5,48.58,35.34
2018,3,20,15,0,0.0,55.0,3.8,13.5,55.0,45.63,32.97
2018,3,20,15,15,0.0,66.0,3.8,13.5,66.0,54.78,40.78
2018,3,20,15,30,0.0,77.0,3.8,13.5,77.0,63.93,48.65
2018,3,20,15,45,0.5,94.5,3.65,13.35,94.5,79.19,61.74
2018,3,20,16,0,1.0,112.0,3.5,13.2,112.0,95.12,75.44
2018,3,20,16,15,3.5,112.0,3.45,13.1,113.0,96.72,77.05
2018,3,20,16,30,6.0,112.0,3.4,13.0,114.0,98.19,78.48
2018,3,20,16,45,6.0,95.5,3.35,12.9,97.5,83.47,66.01
2018,3,20,17,0,6.0,79.0,3.3,12.8,81.0,68.82,53.39
2018,3,20,17,15,3.0,59.5,3.2,12.7,60.5,50.79,37.75
2018,3,20,17,30,0.0,40.0,3.1,12.6,40.0,33.29,22.48
2018,3,20,17,45,5.5,26.0,3.05,12.5,26.5,22.19,11.93
2018,3,20,18,0,11.0,12.0,3.0,12.4,13.0,10.8,0.0
2018,3,20,18,15,5.5,6.0,2.95,12.35,6.5,5.12,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,3,21,6,15,9.0,4.0,1.95,14.25,4.5,3.53,0.0
2018,3,21,6,30,9.0,6.0,2.1,14.4,7.0,6.05,0.0
2018,3,21,6,45,4.5,9.5,2.3,14.55,10.0,8.64,1.25
2018,3,21,7,0,0.0,13.0,2.5,14.7,13.0,10.68,3.39
2018,3,21,7,15,0.0,22.0,2.65,14.85,22.0,18.11,9.85
2018,3,21,7,30,0.0,31.0,2.8,15.0,31.0,25.57,16.3
2018,3,21,7,45,0.0,49.0,2.95,15.1,49.0,40.52,29.09
2018,3,21,8,0,0.0,67.0,3.1,15.2,67.0,55.53,41.78
2018,3,21,8,15,0.5,91.5,3.2,15.35,91.5,76.81,59.59
2018,3,21,8,30,1.0,116.0,3.3,15.5,116.0,98.57,77.56
2018,3,21,8,45,16.5,163.5,3.35,15.65,172.0,151.06,120.98
2018,3,21,9,0,32.0,211.0,3.4,15.8,228.0,216.89,174.49
2018,3,21,9,15,47.0,238.0,3.45,16.0,265.5,256.2,205.77
2018,3,21,9,30,62.0,265.0,3.5,16.2,303.0,297.11,238.0
2018,3,21,9,45,71.5,285.5,3.55,16.4,332.0,328.23,262.01
2018,3,21,10,0,81.0,306.0,3.6,16.6,361.0,360.09,286.4
2018,3,21,10,15,69.5,314.0,3.7,16.75,362.5,360.87,286.01
2018,3,21,10,30,58.0,322.0,3.8,16.9,364.0,360.76,285.02
2018,3,21,10,45,56.0,329.5,3.9,17.05,371.0,368.23,290.28
2018,3,21,11,0,54.0,337.0,4.0,17.2,378.0,375.45,295.35
2018,3,21,11,15,71.0,357.5,4.0,17.3,413.0,414.84,325.69
2018,3,21,11,30,88.0,378.0,4.0,17.4,448.0,454.69,356.01
2018,3,21,11,45,115.5,386.5,4.05,17.5,479.0,512.96,400.27
2018,3,21,12,0,143.0,395.0,4.1,17.6,510.0,550.75,428.92
2018,3,21,12,15,292.0,363.5,4.1,17.65,598.5,688.73,534.94
2018,3,21,12,30,441.0,332.0,4.1,17.7,687.0,822.87,634.38
2018,3,21,12,45,328.5,348.5,4.05,17.8,611.5,705.7,546.66
2018,3,21,13,0,216.0,365.0,4.0,17.9,536.0,587.3,457.48
2018,3,21,13,15,141.0,355.5,4.05,17.9,466.0,500.19,391.22
2018,3,21,13,30,66.0,346.0,4.1,17.9,396.0,396.02,310.46
2018,3,21,13,45,83.0,341.0,4.1,17.95,402.0,405.03,318.61
2018,3,21,14,0,100.0,336.0,4.1,18.0,408.0,412.9,325.52
2018,3,21,14,15,74.0,306.0,4.1,17.95,358.0,355.65,281.16
2018,3,21,14,30,48.0,276.0,4.1,17.9,308.0,300.33,237.89
2018,3,21,14,45,76.0,270.5,4.15,17.9,318.0,315.35,251.17
2018,3,21,15,0,104.0,265.0,4.2,17.9,328.0,327.95,262.29
2018,3,21,15,15,99.5,245.5,4.2,17.9,302.0,300.42,240.87
2018,3,21,15,30,95.0,226.0,4.2,17.9,276.0,273.22,219.59
2018,3,21,15,45,136.5,202.5,3.85,17.65,267.0,280.63,226.56
2018,3,21,16,0,178.0,179.0,3.5,17.4,258.0,272.09,220.16
2018,3,21,16,15,109.5,140.0,3.2,17.1,187.0,188.73,152.0
2018,3,21,16,30,41.0,101.0,2.9,16.8,116.0,107.41,84.79
2018,3,21,16,45,31.0,91.0,2.6,16.45,101.0,92.14,72.03
2018,3,21,17,0,21.0,81.0,2.3,16.1,86.0,78.15,60.19
2018,3,21,17,15,10.5,63.0,2.25,15.85,65.5,55.71,41.17
2018,3,21,17,30,0.0,45.0,2.2,15.6,45.0,37.64,25.85
2018,3,21,17,45,5.5,29.5,2.15,15.3,30.0,25.19,14.29
2018,3,21,18,0,11.0,14.0,2.1,15.0,15.0,12.46,0.0
2018,3,21,18,15,5.5,7.0,2.1,14.9,7.5,5.97,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.15,13.25,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.2,13.3,1.0,0.0,0.0
2018,3,22,6,15,4.0,3.0,3.3,13.4,3.0,2.61,0.0
2018,3,22,6,30,4.0,5.0,3.4,13.5,5.0,4.52,0.0
2018,3,22,6,45,2.0,6.0,3.5,13.6,6.0,5.33,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.85,9.0,7.39,0.69
2018,3,22,7,30,0.0,11.0,3.8,14.0,11.0,9.04,2.14
2018,3,22,7,45,0.0,14.5,3.9,14.15,14.5,11.93,4.63
2018,3,22,8,0,0.0,18.0,4.0,14.3,18.0,14.83,7.1
2018,3,22,8,15,0.0,28.0,4.15,14.55,28.0,23.11,14.14
2018,3,22,8,30,0.0,38.0,4.3,14.8,38.0,31.42,21.12
2018,3,22,8,45,0.0,56.0,4.45,15.05,56.0,46.4,33.67
2018,3,22,9,0,0.0,74.0,4.6,15.3,74.0,61.44,46.13
2018,3,22,9,15,4.0,100.5,4.65,15.6,103.0,86.78,67.15
2018,3,22,9,30,8.0,127.0,4.7,15.9,132.0,113.16,88.79
2018,3,22,9,45,5.0,121.5,4.8,16.2,124.5,106.2,82.65
2018,3,22,10,0,2.0,116.0,4.9,16.5,117.0,99.04,76.41
2018,3,22,10,15,2.5,122.0,4.8,16.5,123.5,104.81,81.0
2018,3,22,10,30,3.0,128.0,4.7,16.5,130.0,110.62,85.63
2018,3,22,10,45,18.5,199.5,4.65,16.55,213.5,200.73,158.92
2018,3,22,11,0,34.0,271.0,4.6,16.6,297.0,287.36,227.79
2018,3,22,11,15,61.5,318.5,4.55,16.6,367.0,363.81,288.01
2018,3,22,11,30,89.0,366.0,4.5,16.6,437.0,442.04,348.51
2018,3,22,11,45,88.0,362.0,4.45,16.55,433.0,437.7,344.78
2018,3,22,12,0,87.0,358.0,4.4,16.5,429.0,432.97,341.09
2018,3,22,12,15,97.5,361.5,4.3,16.4,440.5,447.42,352.44
2018,3,22,12,30,108.0,365.0,4.2,16.3,452.0,482.09,378.89
2018,3,22,12,45,161.5,362.5,4.1,16.15,491.5,531.91,418.39
2018,3,22,13,0,215.0,360.0,4.0,16.0,531.0,579.9,456.06
2018,3,22,13,15,352.5,315.0,3.95,15.8,588.5,681.62,535.92
2018,3,22,13,30,490.0,270.0,3.9,15.6,646.0,776.57,608.77
2018,3,22,13,45,320.5,285.0,3.8,15.4,528.0,602.41,476.96
2018,3,22,14,0,151.0,300.0,3.7,15.2,410.0,437.67,348.66
2018,3,22,14,15,160.0,285.0,3.7,14.9,397.0,424.35,340.22
2018,3,22,14,30,169.0,270.0,3.7,14.6,384.0,409.91,330.2
2018,3,22,14,45,170.0,270.5,3.7,14.35,379.5,403.92,326.22
2018,3,22,15,0,171.0,271.0,3.7,14.1,375.0,397.3,321.67
2018,3,22,15,15,259.5,235.5,3.7,14.1,380.0,427.72,348.0
2018,3,22,15,30,348.0,200.0,3.7,14.1,385.0,435.38,355.73
2018,3,22,15,45,348.0,178.5,3.75,13.25,349.0,394.15,323.93
2018,3,22,16,0,348.0,157.0,3.8,12.4,313.0,352.24,290.72
2018,3,22,16,15,431.5,128.5,3.8,12.0,298.5,353.8,291.28
2018,3,22,16,30,515.0,100.0,3.8,11.6,284.0,339.02,276.54
2018,3,22,16,45,292.0,81.0,3.8,11.2,182.0,198.31,159.55
2018,3,22,17,0,69.0,62.0,3.8,10.8,80.0,79.27,61.23
2018,3,22,17,15,49.5,45.5,3.65,10.45,57.0,54.31,39.57
2018,3,22,17,30,30.0,29.0,3.5,10.1,34.0,32.03,20.47
2018,3,22,17,45,19.0,19.5,3.35,9.7,22.0,18.77,8.97
2018,3,22,18,0,8.0,10.0,3.2,9.3,10.0,8.88,0.0
2018,3,22,18,15,4.0,5.0,3.1,9.1,5.0,4.27,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.8,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,5.1,2.0,0.0,0.0
2018,3,23,6,15,150.0,16.5,1.05,5.85,27.0,16.07,0.0
2018,3,23,6,30,282.0,30.0,1.3,6.6,52.0,52.16,21.97
2018,3,23,6,45,417.0,39.5,1.55,7.35,100.0,102.5,62.39
2018,3,23,7,0,552.0,49.0,1.8,8.1,148.0,169.54,116.92
2018,3,23,7,15,626.0,55.0,2.0,8.6,202.5,233.56,174.22
2018,3,23,7,30,700.0,61.0,2.2,9.1,257.0,306.06,239.27
2018,3,23,7,45,748.0,65.0,2.35,9.6,313.0,374.4,300.54
2018,3,23,8,0,796.0,69.0,2.5,10.1,369.0,447.11,363.65
2018,3,23,8,15,827.5,72.0,2.5,10.55,422.5,514.24,420.06
2018,3,23,8,30,859.0,75.0,2.5,11.0,476.0,582.99,475.58
2018,3,23,8,45,882.0,77.5,2.5,11.5,526.5,643.05,522.44
2018,3,23,9,0,905.0,80.0,2.5,12.0,577.0,706.38,570.01
2018,3,23,9,15,921.0,81.5,2.4,12.4,622.0,763.13,609.39
2018,3,23,9,30,937.0,83.0,2.3,12.8,667.0,818.42,645.69
2018,3,23,9,45,948.5,85.0,2.2,13.25,706.0,868.85,677.5
2018,3,23,10,0,960.0,87.0,2.1,13.7,745.0,916.86,706.87
2018,3,23,10,15,968.0,88.5,2.05,14.0,777.5,958.53,732.23
2018,3,23,10,30,976.0,90.0,2.0,14.3,810.0,997.03,755.13
2018,3,23,10,45,980.0,91.0,2.0,14.65,833.0,1027.84,773.19
2018,3,23,11,0,984.0,92.0,2.0,15.0,856.0,1054.88,788.76
2018,3,23,11,15,987.0,93.0,2.05,15.25,872.0,1077.04,802.18
2018,3,23,11,30,990.0,94.0,2.1,15.5,888.0,1095.15,813.09
2018,3,23,11,45,991.5,93.5,2.2,15.7,895.0,1105.95,820.29
2018,3,23,12,0,993.0,93.0,2.3,15.9,902.0,1112.51,824.94
2018,3,23,12,15,992.0,93.5,2.45,16.0,901.0,1113.37,827.03
2018,3,23,12,30,991.0,94.0,2.6,16.1,900.0,1109.94,826.46
2018,3,23,12,45,988.0,93.0,2.7,16.2,889.5,1098.59,820.2
2018,3,23,13,0,985.0,92.0,2.8,16.3,879.0,1083.06,811.34
2018,3,23,13,15,981.0,91.0,2.9,16.25,861.0,1062.46,799.62
2018,3,23,13,30,977.0,90.0,3.0,16.2,843.0,1037.91,785.27
2018,3,23,13,45,970.5,89.0,3.05,16.15,817.0,1007.21,766.26
2018,3,23,14,0,964.0,88.0,3.1,16.1,791.0,972.95,744.77
2018,3,23,14,15,955.0,86.5,3.1,15.95,757.5,932.62,718.81
2018,3,23,14,30,946.0,85.0,3.1,15.8,724.0,889.3,690.57
2018,3,23,14,45,933.5,83.0,3.15,15.65,684.0,839.91,658.0
2018,3,23,15,0,921.0,81.0,3.2,15.5,644.0,788.31,623.34
2018,3,23,15,15,904.5,79.0,3.2,15.5,598.5,731.97,584.01
2018,3,23,15,30,888.0,77.0,3.2,15.5,553.0,674.39,541.08
2018,3,23,15,45,774.5,93.0,3.25,14.9,480.5,580.28,468.95
2018,3,23,16,0,661.0,109.0,3.3,14.3,408.0,491.73,399.23
2018,3,23,16,15,520.0,116.0,3.15,13.8,334.0,383.52,311.86
2018,3,23,16,30,379.0,123.0,3.0,13.3,260.0,296.22,239.93
2018,3,23,16,45,286.5,111.0,2.85,12.8,205.0,217.52,174.19
2018,3,23,17,0,194.0,99.0,2.7,12.3,150.0,158.1,124.32
2018,3,23,17,15,147.0,79.0,2.45,11.5,112.5,113.69,86.41
2018,3,23,17,30,100.0,59.0,2.2,10.7,75.0,72.57,51.81
2018,3,23,17,45,84.5,39.5,1.95,9.95,49.5,47.6,29.96
2018,3,23,18,0,69.0,20.0,1.7,9.2,24.0,21.28,0.88
2018,3,23,18,15,34.5,10.0,1.7,8.95,12.0,8.54,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.05,7.05,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.0,7.3,1.0,0.0,0.0
2018,3,24,6,15,72.5,16.5,1.2,7.8,22.5,15.04,0.0
