Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,119.39,76.45
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,179.73,125.52
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,240.31,177.93
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,308.33,236.47
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,372.77,291.31
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,441.46,347.63
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,505.39,398.07
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,570.95,447.55
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,633.01,492.42
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,695.28,535.55
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,745.36,568.23
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,798.74,600.48
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,846.4,628.83
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,891.77,655.17
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,930.74,677.2
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,966.6,697.04
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,996.83,713.16
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,1023.48,727.0
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,1043.93,737.89
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,1060.47,746.51
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,1069.98,752.21
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,1075.41,755.66
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,1073.41,754.06
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,1067.32,750.23
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,1054.29,742.38
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,1037.43,732.38
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,1016.09,721.12
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,991.08,707.58
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,960.7,690.47
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,927.03,671.14
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,886.78,647.85
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,843.84,622.47
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,802.32,598.0
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,751.18,566.34
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,695.03,527.44
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,637.96,486.75
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,574.84,442.31
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,512.35,396.2
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,445.32,344.01
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,380.48,291.61
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,310.74,234.1
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,247.04,180.27
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,173.44,120.58
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,111.95,72.51
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,68.68,39.95
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,33.94,16.84
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,16.64,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,11.1,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,23.03,11.41
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,37.78,25.09
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,43.89,31.15
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,47.25,34.72
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,86.09,66.92
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,127.82,101.3
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,190.11,151.66
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,256.52,204.95
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,327.33,260.85
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,398.59,315.92
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,477.69,375.51
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,553.73,431.22
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,582.67,451.25
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,610.0,470.05
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,568.29,436.0
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,514.23,392.66
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,612.65,465.3
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,700.32,527.83
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,705.37,529.62
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,707.74,530.27
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,709.13,530.27
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,708.47,528.87
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,672.02,501.17
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,614.25,459.03
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,701.08,521.5
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,767.0,567.18
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,827.34,608.43
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,867.91,636.38
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,870.04,640.43
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,871.96,644.61
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,797.44,594.61
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,728.22,547.44
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,639.71,486.56
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,569.83,436.97
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,480.62,371.97
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,384.47,299.96
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,464.68,364.62
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,525.94,412.04
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,452.44,355.81
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,385.4,304.08
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,260.51,206.06
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,155.94,122.76
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,150.31,117.67
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,141.7,109.19
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,106.98,80.34
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,75.86,54.73
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,49.91,33.75
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,27.51,15.3
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,14.84,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.41,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,5.12,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,10.19,2.18
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,14.81,6.85
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,31.88,21.09
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,50.3,36.54
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,93.4,71.87
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,140.79,110.9
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,151.03,120.06
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,152.04,121.03
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,174.21,138.79
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,194.81,154.54
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,269.56,213.36
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,361.31,282.74
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,357.95,277.53
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,338.27,260.85
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,454.93,347.42
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,580.71,434.95
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,641.32,475.97
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,704.13,518.53
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,780.03,570.03
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,842.05,611.79
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,797.45,581.48
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,731.88,537.64
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,838.21,614.12
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,931.93,679.25
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,768.5,567.9
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,573.94,430.32
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,504.38,381.67
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,416.85,317.49
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,421.17,322.09
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,424.91,325.88
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,449.57,346.04
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,487.83,375.95
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,445.39,344.75
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,389.91,303.74
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,394.01,308.36
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,382.45,300.83
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,347.75,274.52
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,313.56,248.36
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,293.59,233.69
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,272.14,217.33
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,235.7,188.2
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,200.26,159.37
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,173.24,136.58
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,145.38,112.4
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,113.21,84.83
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,82.6,58.69
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,53.71,35.7
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,29.49,16.73
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,15.49,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,3.41,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.28,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.46,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,4.51,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,6.56,0.0
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,11.09,3.83
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,15.64,7.8
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,27.23,17.77
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,38.86,27.66
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,81.41,63.44
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,125.83,100.13
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,173.79,139.13
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,220.17,176.28
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,240.82,192.23
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,261.63,208.19
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,248.33,196.63
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,222.41,175.14
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,230.82,181.38
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,239.22,187.49
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,248.94,194.56
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,258.67,201.61
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,233.08,181.11
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,207.48,160.69
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,244.73,189.65
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,282.48,218.55
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,265.46,205.08
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,248.4,191.74
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,226.39,174.76
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,204.47,157.79
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,235.87,182.56
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,267.42,207.2
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,271.2,210.29
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,274.86,213.41
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,261.4,203.28
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,248.0,193.21
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,226.14,176.4
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,204.58,159.74
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,188.46,147.36
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,172.49,135.02
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,172.28,135.32
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,171.57,135.17
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,148.2,116.56
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,125.65,98.5
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,139.36,110.1
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,149.26,117.85
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,143.34,112.18
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,135.08,104.05
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,98.28,74.08
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,65.35,47.79
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,43.28,29.6
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,23.76,13.01
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,12.78,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,1.71,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,1.28,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,2.52,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,5.4,0.0
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,9.02,1.4
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,12.35,4.57
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,14.81,7.04
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,21.15,12.49
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,27.57,17.95
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,53.72,40.04
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,83.59,65.09
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,218.52,176.71
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,373.53,300.85
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,402.97,323.01
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,430.95,343.93
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,454.7,360.86
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,463.0,365.83
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,474.56,373.03
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,483.81,378.32
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,525.57,408.95
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,567.61,439.29
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,649.91,499.95
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,717.69,549.06
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,744.98,568.28
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,771.11,586.87
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,784.95,596.72
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,812.37,615.89
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,878.76,665.74
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,944.33,714.06
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,954.83,722.27
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,960.88,727.6
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,942.28,715.57
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,920.18,701.37
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,888.55,680.42
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,854.08,657.45
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,829.63,641.75
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,795.78,619.2
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,735.47,576.31
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,672.5,530.0
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,621.77,492.13
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,570.52,452.93
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,525.88,418.76
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,478.14,380.8
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,427.51,338.81
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,375.75,294.32
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,309.59,237.62
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,248.37,184.18
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,184.57,129.89
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,127.33,82.96
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,75.49,45.5
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,37.83,22.27
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,19.71,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,6.83,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,10.24,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,18.69,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,35.98,21.1
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,78.08,47.25
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,125.24,82.1
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,186.47,132.72
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,246.03,185.14
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,312.28,243.48
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,375.67,299.06
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,442.8,356.28
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,505.86,408.72
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,569.6,460.05
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,629.45,506.53
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,689.31,551.6
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,743.72,591.52
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,796.96,628.47
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,837.07,654.49
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,882.08,683.7
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,920.34,708.26
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,955.55,730.52
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,984.71,748.5
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,1010.37,764.05
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,1029.97,775.81
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,1045.75,785.1
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,1054.16,789.93
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,1058.61,792.29
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,1058.07,791.58
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,1053.53,788.39
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,1042.57,781.26
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,1027.71,771.66
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,1006.18,757.79
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,981.01,741.54
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,950.61,721.44
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,916.99,699.13
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,876.84,672.72
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,834.09,644.27
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,792.1,615.9
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,740.64,579.74
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,684.95,538.56
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,628.41,495.69
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,566.37,448.12
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,504.88,399.45
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,439.47,345.95
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,376.33,292.74
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,309.11,235.3
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,246.84,181.1
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,183.54,127.28
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,128.72,82.41
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,74.01,42.96
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,35.54,20.52
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,18.66,0.0
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,6.83,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,8.96,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,16.84,0.0
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,32.49,19.88
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,60.13,39.72
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,91.02,64.94
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,123.77,92.85
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,141.21,109.85
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,152.07,120.39
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,192.76,153.71
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,230.74,184.13
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,286.92,228.48
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,358.63,284.08
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,461.08,362.74
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,567.85,442.22
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,659.73,507.79
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,752.97,572.09
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,747.26,562.49
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,725.56,542.64
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,812.81,601.89
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,899.07,656.76
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,950.6,685.33
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,996.25,709.73
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,1014.7,719.78
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,1029.48,727.97
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,1038.56,732.78
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,1043.81,735.41
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,1044.71,736.11
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,1041.69,734.57
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,1032.75,728.79
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,1019.84,720.75
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,990.8,703.94
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,970.6,692.78
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,879.01,635.15
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,777.8,567.1
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,723.83,531.93
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,670.43,496.05
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,647.11,481.9
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,619.01,463.74
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,618.27,464.73
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,597.92,450.98
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,522.81,395.98
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,451.89,343.06
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,354.53,269.61
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,271.06,205.91
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,210.29,158.49
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,157.49,117.04
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,117.9,85.05
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,81.95,56.18
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,51.51,33.32
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,28.72,16.75
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,16.1,0.0
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,4.27,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,9.82,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,18.1,2.56
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,33.42,19.58
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,67.81,41.45
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,107.4,72.06
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,151.72,108.98
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,184.86,139.73
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,217.94,169.61
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,263.43,207.58
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,310.98,246.33
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,355.45,281.59
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,400.42,316.21
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,443.86,348.73
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,487.18,380.3
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,531.79,412.61
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,577.0,444.69
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,656.35,501.52
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,727.41,551.14
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,788.36,593.54
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,855.85,639.59
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,912.92,677.76
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,960.28,707.69
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,969.82,713.17
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,965.67,710.17
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,964.18,708.77
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,958.88,704.84
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,986.21,724.35
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,998.11,732.32
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,980.7,721.38
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,950.45,702.27
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,919.05,682.66
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,885.25,660.66
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,836.77,627.86
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,783.88,591.72
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,711.22,540.81
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,641.35,490.9
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,556.56,429.57
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,489.29,379.69
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,390.71,305.0
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,311.22,243.47
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,259.66,204.32
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,220.08,173.79
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,209.18,165.53
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,200.47,158.26
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,148.58,116.38
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,107.49,83.38
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,85.44,65.24
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,65.03,48.36
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,45.49,31.98
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,28.31,17.19
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,16.65,0.68
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,5.12,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,8.11,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,14.04,2.42
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,25.14,15.23
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,36.23,25.34
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,66.61,48.62
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,105.44,79.5
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,160.0,124.49
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,221.29,175.52
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,273.87,219.66
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,331.38,267.12
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,401.49,323.28
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,470.26,376.91
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,517.81,412.23
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,564.58,445.66
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,614.82,480.49
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,665.32,514.02
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,704.27,537.86
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,741.0,559.28
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,780.26,587.57
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,817.91,614.27
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,805.86,605.4
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,787.87,592.29
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,831.06,625.24
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,872.93,656.62
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,822.18,620.83
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,754.29,572.9
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,699.18,533.2
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,625.06,479.11
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,674.16,517.56
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,703.06,541.16
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,694.77,536.67
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,684.56,530.96
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,622.62,485.37
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,547.52,429.56
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,570.68,449.53
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,574.14,454.3
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,576.28,458.7
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,583.46,466.28
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,553.66,443.98
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,519.72,417.95
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,433.54,349.67
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,349.56,282.41
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,301.28,242.91
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,254.37,203.58
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,238.92,187.41
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,207.86,156.31
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,160.78,113.94
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,115.11,74.18
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,66.31,39.8
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,32.55,22.29
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,19.2,3.47
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,7.68,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,14.51,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,24.72,10.67
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,40.82,25.54
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,83.01,50.75
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,134.16,89.17
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,193.44,138.57
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,252.4,190.98
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,317.52,248.99
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,380.34,304.88
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,446.59,362.38
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,509.17,415.36
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,572.1,467.03
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,630.45,513.68
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,688.38,558.74
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,740.71,598.22
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,791.32,635.12
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,797.4,637.03
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,789.2,627.98
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,765.09,606.48
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,736.65,581.46
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,728.88,574.23
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,732.47,574.98
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,694.46,544.89
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,653.22,512.43
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,790.03,617.58
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,913.89,709.75
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,913.43,709.01
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,909.89,706.94
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,841.12,655.46
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,774.14,604.76
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,779.88,611.13
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,781.96,614.47
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,811.97,640.11
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,839.4,663.37
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,808.9,642.14
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,775.15,618.45
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,749.59,600.9
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,718.57,578.63
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,662.52,535.26
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,606.07,490.71
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,545.23,442.37
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,485.3,393.38
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,410.73,331.16
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,341.81,272.46
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,287.11,223.89
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,230.81,173.24
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,174.29,123.96
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,124.33,82.31
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,75.29,46.91
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,38.46,27.59
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,22.8,6.86
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,9.39,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,14.94,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,25.49,12.69
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,41.79,26.36
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,84.55,51.72
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,135.61,89.89
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,194.48,138.62
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,253.05,190.18
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,317.45,246.81
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,379.91,301.34
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,445.59,357.04
