Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,11.1,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,21.16,7.84
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,31.24,20.8
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,37.5,26.9
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,43.72,32.59
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,47.65,36.1
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,87.76,48.43
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,137.97,79.38
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,195.75,123.43
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,250.11,168.27
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,306.94,215.87
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,362.67,262.3
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,419.35,308.25
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,474.37,351.47
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,528.74,392.62
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,579.53,429.84
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,629.19,464.94
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,675.0,496.09
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,718.8,524.81
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,758.09,549.52
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,794.76,570.65
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,827.77,589.13
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,857.76,605.42
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,882.03,617.9
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,902.92,628.19
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,919.04,635.87
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,931.6,641.4
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,938.79,643.85
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,942.37,644.22
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,941.44,643.12
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,936.89,639.98
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,926.48,633.31
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,912.42,624.58
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,893.1,614.04
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,870.33,601.38
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,843.06,585.75
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,812.66,568.06
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,777.27,547.94
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,739.19,524.87
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,696.49,497.43
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,651.69,467.68
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,603.13,433.57
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,553.19,397.52
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,500.38,359.8
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,446.55,319.65
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,389.49,275.26
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,333.15,230.04
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,276.51,183.93
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,221.89,139.45
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,166.3,96.62
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,110.89,58.68
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,62.08,35.72
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,44.89,32.33
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,39.55,27.73
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,34.18,22.85
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,25.98,14.7
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,16.39,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,8.96,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,11.1,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,21.16,7.8
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,31.29,20.36
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,37.16,26.02
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,43.03,31.32
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,46.64,34.49
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,86.75,46.19
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,140.82,79.15
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,195.3,119.52
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,250.29,163.87
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,307.66,210.82
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,364.9,257.29
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,424.12,303.92
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,478.63,345.94
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,532.86,386.31
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,584.48,423.67
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,634.85,458.98
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,680.41,490.49
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,723.68,519.69
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,762.83,545.87
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,799.03,568.64
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,831.4,588.73
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,860.69,606.81
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,885.03,622.01
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,905.99,635.11
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,922.17,645.65
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,934.79,654.04
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,941.58,658.86
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,944.75,661.51
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,943.42,661.49
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,938.48,659.29
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,927.71,653.78
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,913.32,645.99
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,894.14,634.97
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,871.53,621.74
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,844.4,605.38
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,814.16,586.89
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,778.94,564.98
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,741.03,540.03
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,698.17,510.71
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,653.27,479.24
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,605.1,444.16
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,555.58,407.17
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,500.86,366.5
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,445.39,323.93
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,385.27,276.5
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,327.4,229.71
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,273.55,184.85
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,220.38,140.57
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,163.82,95.97
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,112.9,60.63
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,63.94,37.31
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,46.49,33.88
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,40.76,28.92
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,34.99,23.66
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,26.37,15.2
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,16.38,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,8.96,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,11.95,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.75,8.06
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,29.63,19.61
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,35.11,25.06
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,40.53,30.13
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,48.61,37.31
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,87.99,51.63
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,133.9,77.53
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,193.63,121.28
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,249.91,168.79
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,308.32,219.01
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,367.05,269.25
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,424.07,317.0
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,478.72,361.59
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,532.92,404.33
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,584.64,443.78
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,635.0,480.92
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,680.74,513.84
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,724.0,544.08
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,762.87,570.38
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,798.66,592.78
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,831.55,613.24
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,861.41,631.49
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,886.36,646.6
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,907.94,659.46
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,924.29,669.57
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,937.04,677.4
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,944.83,682.08
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,948.96,684.49
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,947.66,684.27
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,942.7,681.77
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,932.72,676.06
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,919.06,668.07
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,900.11,656.87
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,877.67,643.34
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,849.72,626.33
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,818.58,607.0
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,783.75,584.78
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,746.14,559.58
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,703.26,529.39
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,658.16,496.85
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,609.5,460.14
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,559.41,421.42
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,506.24,380.89
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,452.46,338.37
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,394.84,290.94
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,338.45,243.2
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,280.65,193.86
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,224.67,146.17
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,168.08,100.53
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,115.05,63.01
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,61.48,35.74
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,43.48,32.23
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,38.81,28.04
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,34.19,23.64
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,25.91,15.38
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,16.39,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,11.95,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,21.01,8.54
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.89,22.67
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,39.9,29.61
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,46.8,36.11
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,52.19,41.04
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,90.68,53.62
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,139.85,83.67
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,195.37,126.38
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,254.2,176.58
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,312.08,227.05
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,368.78,276.51
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,426.53,325.69
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,482.04,371.72
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,536.71,415.58
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,587.4,455.0
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,636.88,492.2
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,683.91,526.59
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,729.35,558.81
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,766.16,583.81
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,799.27,604.92
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,834.38,627.12
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,866.92,647.33
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,893.7,663.9
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,917.35,678.35
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,915.59,676.1
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,905.86,668.52
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,888.25,653.84
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,868.37,637.61
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,883.51,650.01
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,898.49,661.96
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,912.76,673.61
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,919.3,678.62
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,900.06,666.56
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,877.35,652.32
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,850.16,635.0
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,819.84,615.45
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,783.58,592.1
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,744.6,565.54
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,702.66,535.49
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,658.55,503.13
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,609.59,465.88
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,559.26,426.69
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,506.61,385.61
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,452.82,342.3
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,395.75,294.87
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,339.15,246.57
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,281.86,197.15
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,226.41,149.45
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,170.21,103.79
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,113.94,63.18
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,64.14,38.42
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,45.75,34.61
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,40.39,29.76
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,35.01,24.65
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,26.33,16.02
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,16.41,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,8.54,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,17.36,6.23
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.75,17.47
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,36.46,26.69
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.82,35.39
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.9,43.63
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,80.91,55.48
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,96.03,69.18
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,95.77,73.71
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,94.76,72.68
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,93.23,71.34
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,151.59,118.77
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,212.79,167.52
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,227.36,178.67
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,239.87,187.82
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,238.08,185.53
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,234.82,182.04
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,296.61,229.4
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,361.14,277.78
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,422.18,323.05
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,478.46,364.1
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,484.37,367.38
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,488.93,369.87
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,552.11,417.15
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,608.48,458.77
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,685.4,514.99
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,753.66,564.42
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,724.53,541.53
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,684.77,511.66
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,670.25,501.89
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,654.22,490.83
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,713.61,537.06
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,760.26,573.73
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,772.22,584.01
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,780.78,591.98
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,782.45,595.26
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,773.09,590.7
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,722.22,553.27
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,667.92,513.19
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,644.12,496.85
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,614.78,475.64
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,578.89,448.12
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,538.68,416.42
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,465.32,359.32
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,397.3,306.0
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,332.64,254.93
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,274.85,209.51
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,237.31,177.29
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,198.37,143.44
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,161.3,110.96
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,119.79,77.74
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,78.76,54.1
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,58.84,46.35
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,49.24,37.69
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,39.44,28.64
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,28.39,17.89
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,16.52,0.0
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,8.96,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,7.68,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,17.17,6.22
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,25.86,16.76
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,34.12,24.68
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,42.45,32.45
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,57.2,45.73
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,71.87,55.99
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,92.53,72.79
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,114.68,90.52
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,141.99,111.52
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,173.75,136.27
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,213.01,167.01
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,254.76,199.57
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,322.53,251.83
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,403.67,314.0
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,473.32,366.57
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,549.87,423.23
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,628.91,481.38
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,710.3,540.01
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,749.53,566.6
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,793.57,595.53
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,825.96,616.19
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,855.32,634.76
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,879.42,649.73
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,900.15,662.46
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,915.72,672.61
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,927.76,680.49
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,934.96,685.35
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,938.62,687.95
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,936.57,687.24
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,931.03,684.3
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,919.86,677.66
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,905.29,668.87
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,886.94,657.92
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,865.25,644.66
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,839.09,627.97
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,809.84,609.07
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,774.95,585.94
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,737.43,559.68
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,696.38,530.29
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,656.59,500.99
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,608.3,464.21
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,558.83,425.65
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,505.71,384.46
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,452.08,341.5
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,396.7,295.44
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,341.79,248.66
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,282.02,197.7
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,226.82,150.61
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,171.44,105.83
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,119.84,68.97
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,71.41,44.46
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,52.66,40.37
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,45.95,34.38
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,39.11,28.03
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,27.9,17.37
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,18.66,0.0
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,10.24,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,11.1,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.66,8.65
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.92,22.71
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,39.11,28.87
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,45.26,34.65
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,49.53,38.51
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,85.32,49.16
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,134.77,79.18
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,188.51,120.49
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,245.93,168.85
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,302.37,217.48
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,357.91,265.33
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,414.43,312.89
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,469.15,357.73
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,523.77,401.02
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,573.39,439.23
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,622.36,475.71
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,668.2,509.18
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,712.22,540.46
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,752.29,568.32
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,789.93,593.04
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,823.04,613.77
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,853.16,632.29
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,877.61,647.12
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,898.67,659.67
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,914.09,669.13
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,925.95,676.31
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,933.79,680.92
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,938.04,683.26
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,936.5,682.42
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,931.38,679.49
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,920.51,673.07
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,906.13,664.37
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,886.95,652.56
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,864.39,638.46
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,836.89,620.96
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,806.3,601.24
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,771.3,578.55
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,733.66,552.59
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,692.15,522.81
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,648.52,490.82
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,600.98,454.78
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,552.1,416.85
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,499.29,376.09
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,445.15,332.96
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,386.07,284.65
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,328.42,236.33
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,274.49,189.96
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,221.57,144.59
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,168.11,101.32
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,113.86,62.36
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,64.41,37.6
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,44.82,33.24
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,40.58,29.45
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,36.46,25.52
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,27.49,16.91
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,18.29,0.24
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,9.39,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,11.1,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,20.25,8.35
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.95,21.73
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,37.77,27.5
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,43.59,32.95
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,53.32,41.65
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,87.17,54.92
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,122.69,83.76
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,141.68,105.42
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,149.55,114.55
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,148.59,115.77
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,189.56,147.92
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,233.45,182.06
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,243.0,189.21
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,251.96,195.84
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,267.97,208.0
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,280.53,217.5
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,401.48,311.74
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,538.73,415.5
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,568.47,435.67
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,594.87,453.5
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,631.29,480.43
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,667.98,507.31
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,643.79,487.48
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,604.95,457.28
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,691.81,521.14
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,787.01,589.23
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,826.08,618.7
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,859.72,644.68
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,822.04,616.67
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,778.58,584.72
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,744.49,560.8
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,717.1,541.25
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,698.24,528.74
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,677.76,514.93
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,641.4,488.79
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,605.21,462.56
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,588.98,451.99
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,570.33,439.34
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,584.84,452.8
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,584.13,454.06
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,546.22,424.65
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,505.92,392.81
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,444.59,345.22
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,390.91,302.81
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,342.9,263.36
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,295.61,223.7
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,256.14,187.49
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,211.78,146.3
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,161.49,106.18
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,115.77,73.59
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,72.4,47.86
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,50.34,38.95
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,43.38,32.64
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,36.19,25.91
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,26.32,16.41
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,17.89,1.19
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,9.82,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,11.95,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,21.75,9.6
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.48,22.48
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,41.13,30.83
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,47.6,36.93
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,52.5,41.38
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,86.17,51.61
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,134.11,81.99
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,182.71,120.54
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,233.65,163.83
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,286.0,209.19
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,339.28,254.89
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,394.04,300.89
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,449.46,346.1
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,508.13,392.58
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,561.54,434.1
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,615.54,475.0
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,660.29,508.32
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,706.85,542.06
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,745.27,569.12
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,781.07,593.37
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,812.33,613.36
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,840.37,630.98
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,867.15,647.62
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,891.02,662.2
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,906.78,671.89
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,919.04,679.31
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,926.01,683.4
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,929.43,685.23
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,928.0,684.33
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,923.02,681.17
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,913.17,674.83
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,899.77,666.17
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,881.18,654.59
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,859.22,640.71
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,831.94,622.74
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,801.6,602.61
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,766.82,579.96
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,729.41,554.05
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,688.14,524.16
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,644.76,492.05
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,597.76,456.1
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,549.38,418.22
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,497.85,377.94
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,445.02,335.38
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,389.38,289.24
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,334.33,242.39
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,278.09,194.05
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,223.71,147.46
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,165.97,100.64
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,114.96,64.12
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,66.59,39.56
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,47.0,35.41
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,41.74,30.71
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,36.44,25.74
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,28.76,18.23
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,19.48,2.57
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,11.52,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,11.95,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,21.07,9.07
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,30.32,20.48
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,35.41,25.6
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,40.52,30.43
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,44.23,33.79
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,77.97,43.16
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,131.4,75.61
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,185.21,116.61
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,239.31,162.21
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,295.59,210.76
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,351.53,258.89
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,408.32,306.55
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,462.97,351.24
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,516.06,393.25
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,566.87,432.0
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,616.49,468.5
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,660.34,499.75
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,701.46,528.11
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,738.88,553.07
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,772.82,574.92
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,805.15,594.45
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,834.67,611.9
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,859.55,626.24
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,881.25,638.43
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,897.97,647.82
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,911.28,655.03
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,918.56,658.72
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,922.39,660.31
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,922.84,660.37
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,919.79,658.28
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,911.85,653.12
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,900.2,645.68
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,882.54,634.78
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,861.48,621.71
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,835.38,605.3
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,806.12,586.74
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,771.16,564.48
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,733.53,539.08
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,692.42,510.51
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,649.14,479.73
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,601.89,444.99
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,553.25,408.34
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,501.31,369.13
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,448.28,327.79
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,389.27,280.81
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,332.06,234.11
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,276.7,187.98
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,223.04,143.33
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,166.62,98.51
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,115.9,62.79
