Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,11.52,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,19.36,6.91
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,29.21,18.81
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,38.91,27.74
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,46.93,34.94
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,58.43,41.31
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,89.12,64.7
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,119.13,88.73
2018,7,21,7,15,96.0,163.5,1.65,25.65,204.0,151.74,113.21
2018,7,21,7,30,125.0,190.0,1.6,26.5,247.0,189.78,141.98
2018,7,21,7,45,166.0,211.5,1.55,27.35,297.0,230.68,172.53
2018,7,21,8,0,207.0,233.0,1.5,28.2,347.0,276.18,206.39
2018,7,21,8,15,400.5,199.5,1.5,29.0,444.5,356.17,264.57
2018,7,21,8,30,594.0,166.0,1.5,29.8,542.0,450.85,333.32
2018,7,21,8,45,658.5,152.5,1.5,30.55,597.5,506.34,373.32
2018,7,21,9,0,723.0,139.0,1.5,31.3,653.0,565.62,415.2
2018,7,21,9,15,711.5,154.5,1.55,31.95,684.5,607.1,443.4
2018,7,21,9,30,700.0,170.0,1.6,32.6,716.0,645.46,468.7
2018,7,21,9,45,725.5,166.5,1.65,33.3,754.5,689.52,497.63
2018,7,21,10,0,751.0,163.0,1.7,34.0,793.0,729.91,523.51
2018,7,21,10,15,781.0,153.5,1.85,34.4,828.0,769.85,550.16
2018,7,21,10,30,811.0,144.0,2.0,34.8,863.0,808.43,574.41
2018,7,21,10,45,817.5,144.5,2.15,35.2,884.5,825.37,584.58
2018,7,21,11,0,824.0,145.0,2.3,35.6,906.0,848.45,598.88
2018,7,21,11,15,828.5,145.0,2.45,35.75,920.0,866.37,610.45
2018,7,21,11,30,833.0,145.0,2.6,35.9,934.0,881.16,620.1
2018,7,21,11,45,836.5,144.0,2.8,36.05,941.5,891.01,627.03
2018,7,21,12,0,840.0,143.0,3.0,36.2,949.0,897.61,631.97
2018,7,21,12,15,845.0,140.0,3.15,36.1,950.0,900.56,634.99
2018,7,21,12,30,850.0,137.0,3.3,36.0,951.0,900.19,635.97
2018,7,21,12,45,855.0,131.5,3.45,35.95,944.5,894.2,633.3
2018,7,21,13,0,860.0,126.0,3.6,35.9,938.0,884.7,628.43
2018,7,21,13,15,857.5,125.0,3.65,35.7,923.0,869.13,619.54
2018,7,21,13,30,855.0,124.0,3.7,35.5,908.0,850.27,608.55
2018,7,21,13,45,851.0,122.5,3.75,35.3,886.5,826.5,594.33
2018,7,21,14,0,847.0,121.0,3.8,35.1,865.0,799.68,578.04
2018,7,21,14,15,840.5,119.0,3.85,34.8,836.5,767.56,558.32
2018,7,21,14,30,834.0,117.0,3.9,34.5,808.0,732.8,536.61
2018,7,21,14,45,825.5,114.5,3.95,34.25,773.5,693.75,510.23
2018,7,21,15,0,817.0,112.0,4.0,34.0,739.0,652.59,481.75
2018,7,21,15,15,805.0,110.0,4.0,34.0,699.5,610.7,451.34
2018,7,21,15,30,793.0,108.0,4.0,34.0,660.0,563.79,416.7
2018,7,21,15,45,778.0,104.5,4.0,33.2,616.0,512.82,379.51
2018,7,21,16,0,763.0,101.0,4.0,32.4,572.0,461.35,340.63
2018,7,21,16,15,741.5,98.0,3.95,31.85,525.0,407.36,298.21
2018,7,21,16,30,720.0,95.0,3.9,31.3,478.0,354.1,255.12
2018,7,21,16,45,695.5,89.5,3.9,30.8,429.0,296.27,207.65
2018,7,21,17,0,671.0,84.0,3.9,30.3,380.0,242.24,162.54
2018,7,21,17,15,627.5,80.0,3.8,29.55,329.0,187.85,118.57
2018,7,21,17,30,584.0,76.0,3.7,28.8,278.0,137.92,80.67
2018,7,21,17,45,543.5,68.0,3.65,28.05,231.5,89.67,49.46
2018,7,21,18,0,503.0,60.0,3.6,27.3,185.0,46.77,34.18
2018,7,21,18,15,431.0,52.0,3.45,26.55,141.5,41.21,29.33
2018,7,21,18,30,359.0,44.0,3.3,25.8,98.0,35.58,24.18
2018,7,21,18,45,253.0,32.5,3.2,25.1,63.5,26.63,15.6
2018,7,21,19,0,147.0,21.0,3.1,24.4,29.0,16.37,0.0
2018,7,21,19,15,73.5,10.5,2.95,23.95,14.5,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.35,19.05,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.3,19.1,2.0,0.0,0.0
2018,7,22,5,15,46.0,10.0,1.3,19.5,13.0,8.54,0.0
2018,7,22,5,30,82.0,18.0,1.3,19.9,24.0,13.9,2.97
2018,7,22,5,45,123.5,27.5,1.25,20.3,44.5,20.99,11.98
2018,7,22,6,0,165.0,37.0,1.2,20.7,65.0,27.91,18.44
2018,7,22,6,15,99.5,49.0,1.2,21.25,67.5,37.81,27.26
2018,7,22,6,30,34.0,61.0,1.2,21.8,70.0,50.75,36.16
2018,7,22,6,45,29.0,82.5,1.2,22.4,91.5,69.59,51.05
2018,7,22,7,0,24.0,104.0,1.2,23.0,113.0,88.22,66.13
2018,7,22,7,15,51.5,136.5,1.2,23.65,159.0,121.99,92.02
2018,7,22,7,30,79.0,169.0,1.2,24.3,205.0,159.63,120.84
2018,7,22,7,45,145.5,192.5,1.25,24.95,268.5,209.2,157.96
2018,7,22,8,0,212.0,216.0,1.3,25.6,332.0,264.79,199.77
2018,7,22,8,15,451.5,173.0,1.3,26.4,449.5,356.93,267.42
2018,7,22,8,30,691.0,130.0,1.3,27.2,567.0,467.65,348.38
2018,7,22,8,45,748.0,118.5,1.35,28.0,622.5,525.46,390.48
2018,7,22,9,0,805.0,107.0,1.4,28.8,678.0,585.45,433.33
2018,7,22,9,15,817.0,109.0,1.4,29.6,717.0,629.14,463.15
2018,7,22,9,30,829.0,111.0,1.4,30.4,756.0,673.71,492.59
2018,7,22,9,45,838.5,112.0,1.4,31.2,789.5,713.86,518.15
2018,7,22,10,0,848.0,113.0,1.4,32.0,823.0,751.87,540.93
2018,7,22,10,15,855.5,114.0,1.5,32.55,851.0,785.96,561.67
2018,7,22,10,30,863.0,115.0,1.6,33.1,879.0,817.38,580.56
2018,7,22,10,45,869.0,115.0,1.65,33.7,900.5,843.8,595.54
2018,7,22,11,0,875.0,115.0,1.7,34.3,922.0,867.16,608.55
2018,7,22,11,15,878.5,115.5,1.8,34.65,936.5,885.61,619.61
2018,7,22,11,30,882.0,116.0,1.9,35.0,951.0,900.69,628.64
2018,7,22,11,45,884.5,115.5,2.0,35.4,958.0,910.56,634.37
2018,7,22,12,0,887.0,115.0,2.1,35.8,965.0,916.97,638.03
2018,7,22,12,15,888.0,114.0,2.25,35.85,964.5,918.07,639.87
2018,7,22,12,30,889.0,113.0,2.4,35.9,964.0,915.66,639.59
2018,7,22,12,45,889.5,111.5,2.5,36.0,956.5,908.82,636.03
2018,7,22,13,0,890.0,110.0,2.6,36.1,949.0,898.43,630.32
2018,7,22,13,15,887.0,109.0,2.7,36.0,933.5,881.92,621.28
2018,7,22,13,30,884.0,108.0,2.8,35.9,918.0,862.02,610.08
2018,7,22,13,45,879.5,106.5,2.9,35.8,895.5,837.12,595.6
2018,7,22,14,0,875.0,105.0,3.0,35.7,873.0,809.08,578.98
2018,7,22,14,15,868.5,104.0,3.1,35.45,844.5,776.98,559.85
2018,7,22,14,30,862.0,103.0,3.2,35.2,816.0,742.16,538.69
2018,7,22,14,45,853.5,101.0,3.3,34.95,781.0,702.48,513.01
2018,7,22,15,0,845.0,99.0,3.4,34.7,746.0,660.63,484.6
2018,7,22,15,15,833.0,97.0,3.4,34.7,706.0,614.64,451.72
2018,7,22,15,30,821.0,95.0,3.4,34.7,666.0,567.22,417.0
2018,7,22,15,45,797.5,96.0,3.6,33.85,620.0,516.29,380.5
2018,7,22,16,0,774.0,97.0,3.8,33.0,574.0,463.99,341.56
2018,7,22,16,15,727.5,101.5,3.85,32.4,520.5,405.7,296.49
2018,7,22,16,30,681.0,106.0,3.9,31.8,467.0,348.55,251.25
2018,7,22,16,45,660.0,98.0,3.95,31.2,419.0,293.68,206.39
2018,7,22,17,0,639.0,90.0,4.0,30.6,371.0,240.24,162.0
2018,7,22,17,15,593.0,86.0,4.0,29.8,320.5,187.07,119.32
2018,7,22,17,30,547.0,82.0,4.0,29.0,270.0,138.73,82.81
2018,7,22,17,45,490.5,74.0,4.0,28.15,221.5,91.49,52.51
2018,7,22,18,0,434.0,66.0,4.0,27.3,173.0,51.19,37.92
2018,7,22,18,15,365.5,55.5,3.9,26.55,131.0,42.27,30.21
2018,7,22,18,30,297.0,45.0,3.8,25.8,89.0,34.55,23.29
2018,7,22,18,45,213.0,32.0,3.7,25.0,57.5,24.76,14.01
2018,7,22,19,0,129.0,19.0,3.6,24.2,26.0,14.81,0.0
2018,7,22,19,15,64.5,9.5,3.5,23.75,13.0,8.11,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,22.85,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,21.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,20.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,20.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,19.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,18.5,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,18.6,2.0,0.0,0.0
2018,7,23,5,15,137.5,13.5,1.6,19.1,22.0,11.52,0.0
2018,7,23,5,30,257.0,24.0,1.6,19.6,42.0,19.97,6.01
2018,7,23,5,45,361.0,32.5,1.65,20.15,80.0,26.54,16.56
2018,7,23,6,0,465.0,41.0,1.7,20.7,118.0,33.08,22.84
2018,7,23,6,15,375.5,52.0,1.75,21.6,128.0,40.41,29.44
2018,7,23,6,30,286.0,63.0,1.8,22.5,138.0,54.78,35.11
2018,7,23,6,45,150.5,88.0,1.85,23.35,128.0,83.1,57.18
2018,7,23,7,0,15.0,113.0,1.9,24.2,118.0,93.87,70.82
2018,7,23,7,15,60.0,141.0,1.95,25.1,167.5,127.32,95.54
2018,7,23,7,30,105.0,169.0,2.0,26.0,217.0,168.57,126.55
2018,7,23,7,45,177.5,191.5,2.05,26.9,283.5,219.28,164.34
2018,7,23,8,0,250.0,214.0,2.1,27.8,350.0,281.43,210.96
2018,7,23,8,15,467.5,174.0,2.15,28.7,458.0,365.56,272.82
2018,7,23,8,30,685.0,134.0,2.2,29.6,566.0,469.28,349.08
2018,7,23,8,45,771.5,111.0,2.2,30.5,631.0,532.4,395.12
2018,7,23,9,0,858.0,88.0,2.2,31.4,696.0,598.19,442.14
2018,7,23,9,15,869.0,89.5,2.2,32.25,735.5,645.49,474.5
2018,7,23,9,30,880.0,91.0,2.2,33.1,775.0,691.11,504.71
2018,7,23,9,45,889.0,92.0,2.2,33.9,809.5,732.89,531.4
2018,7,23,10,0,898.0,93.0,2.2,34.7,844.0,772.35,554.49
2018,7,23,10,15,903.5,94.5,2.2,35.1,872.0,807.01,575.03
2018,7,23,10,30,909.0,96.0,2.2,35.5,900.0,838.72,593.48
2018,7,23,10,45,912.5,97.0,2.25,35.95,921.0,865.18,608.73
2018,7,23,11,0,916.0,98.0,2.3,36.4,942.0,888.31,621.85
2018,7,23,11,15,918.5,98.5,2.35,36.6,956.0,906.65,632.63
2018,7,23,11,30,921.0,99.0,2.4,36.8,970.0,921.45,641.27
2018,7,23,11,45,923.0,98.5,2.5,37.0,976.5,931.27,647.32
2018,7,23,12,0,925.0,98.0,2.6,37.2,983.0,937.45,651.22
2018,7,23,12,15,920.5,100.5,2.7,37.25,981.0,936.87,651.43
2018,7,23,12,30,916.0,103.0,2.8,37.3,979.0,932.62,649.48
2018,7,23,12,45,871.5,131.5,2.95,37.35,959.0,912.38,637.91
2018,7,23,13,0,827.0,160.0,3.1,37.4,939.0,901.16,632.08
2018,7,23,13,15,736.0,218.0,3.2,37.3,902.5,869.62,613.06
2018,7,23,13,30,645.0,276.0,3.3,37.2,866.0,829.02,585.7
2018,7,23,13,45,618.5,285.0,3.45,37.1,839.5,798.33,566.59
2018,7,23,14,0,592.0,294.0,3.6,37.0,813.0,765.55,545.73
2018,7,23,14,15,585.5,282.5,3.7,36.55,781.0,730.0,523.88
2018,7,23,14,30,579.0,271.0,3.8,36.1,749.0,692.69,500.37
2018,7,23,14,45,581.0,254.0,3.85,35.65,716.0,654.88,476.01
2018,7,23,15,0,583.0,237.0,3.9,35.2,683.0,618.04,451.65
2018,7,23,15,15,504.0,247.0,3.9,35.2,617.5,546.6,400.7
2018,7,23,15,30,425.0,257.0,3.9,35.2,552.0,483.11,354.76
2018,7,23,15,45,329.0,261.5,4.0,33.95,480.5,406.09,300.29
2018,7,23,16,0,233.0,266.0,4.1,32.7,409.0,339.53,252.45
2018,7,23,16,15,168.0,243.5,4.1,32.0,342.0,278.19,207.31
2018,7,23,16,30,103.0,221.0,4.1,31.3,275.0,220.79,164.87
2018,7,23,16,45,92.5,197.0,4.15,30.6,242.0,190.22,141.84
2018,7,23,17,0,82.0,173.0,4.2,29.9,209.0,161.02,119.58
2018,7,23,17,15,66.0,133.5,4.15,29.2,160.0,120.67,88.55
2018,7,23,17,30,50.0,94.0,4.1,28.5,111.0,82.99,59.46
2018,7,23,17,45,30.0,82.0,4.05,27.8,91.5,68.03,48.76
2018,7,23,18,0,10.0,70.0,4.0,27.1,72.0,56.37,42.34
2018,7,23,18,15,19.0,54.0,3.85,26.45,57.0,43.42,31.18
2018,7,23,18,30,28.0,38.0,3.7,25.8,42.0,31.11,20.39
2018,7,23,18,45,19.0,24.5,3.55,25.15,27.0,20.35,10.4
2018,7,23,19,0,10.0,11.0,3.4,24.5,12.0,9.3,0.0
2018,7,23,19,15,5.0,5.5,3.25,24.1,6.0,4.69,0.0
2018,7,23,19,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,22.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,19.3,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,19.5,2.0,0.0,0.0
2018,7,24,5,15,124.0,13.0,1.6,20.0,21.0,11.1,0.0
2018,7,24,5,30,234.0,24.0,1.7,20.5,40.0,19.99,5.11
2018,7,24,5,45,340.0,33.5,1.8,21.0,78.0,27.4,17.14
2018,7,24,6,0,446.0,43.0,1.9,21.5,116.0,34.72,24.13
2018,7,24,6,15,299.5,48.0,1.95,22.25,104.5,36.35,25.83
2018,7,24,6,30,153.0,53.0,2.0,23.0,93.0,45.58,29.62
2018,7,24,6,45,77.5,75.0,2.05,23.8,95.5,68.0,47.56
2018,7,24,7,0,2.0,97.0,2.1,24.6,98.0,79.59,59.69
2018,7,24,7,15,15.5,130.5,2.25,25.65,137.5,109.59,82.92
2018,7,24,7,30,29.0,164.0,2.4,26.7,177.0,142.32,107.95
2018,7,24,7,45,142.0,177.0,2.6,27.7,253.0,196.21,147.09
2018,7,24,8,0,255.0,190.0,2.8,28.7,329.0,263.99,197.64
2018,7,24,8,15,455.0,168.0,2.9,29.5,443.5,355.64,265.83
2018,7,24,8,30,655.0,146.0,3.0,30.3,558.0,466.21,347.68
2018,7,24,8,45,749.0,121.0,3.15,31.1,625.0,530.46,395.34
2018,7,24,9,0,843.0,96.0,3.3,31.9,692.0,597.93,444.69
2018,7,24,9,15,849.0,101.0,3.4,32.6,730.5,644.71,477.68
2018,7,24,9,30,855.0,106.0,3.5,33.3,769.0,689.42,508.36
2018,7,24,9,45,873.5,102.5,3.6,34.0,806.5,733.0,537.73
2018,7,24,10,0,892.0,99.0,3.7,34.7,844.0,774.96,563.96
2018,7,24,10,15,898.5,100.5,3.8,35.2,872.5,810.26,585.72
2018,7,24,10,30,905.0,102.0,3.9,35.7,901.0,842.69,605.43
2018,7,24,10,45,910.0,102.0,4.0,36.25,922.5,869.41,621.17
2018,7,24,11,0,915.0,102.0,4.1,36.8,944.0,892.88,634.76
2018,7,24,11,15,918.0,102.5,4.15,37.0,958.5,911.67,646.02
2018,7,24,11,30,921.0,103.0,4.2,37.2,973.0,926.94,655.08
2018,7,24,11,45,922.5,103.5,4.3,37.45,980.0,937.26,661.16
2018,7,24,12,0,924.0,104.0,4.4,37.7,987.0,943.92,665.01
2018,7,24,12,15,923.0,104.5,4.5,37.7,986.0,944.65,665.87
2018,7,24,12,30,922.0,105.0,4.6,37.7,985.0,941.7,664.51
2018,7,24,12,45,919.0,105.0,4.65,37.75,976.0,932.83,659.09
2018,7,24,13,0,916.0,105.0,4.7,37.8,967.0,920.36,651.46
2018,7,24,13,15,913.5,104.0,4.75,37.7,951.5,903.84,641.7
2018,7,24,13,30,911.0,103.0,4.8,37.6,936.0,883.8,629.69
2018,7,24,13,45,906.5,102.0,4.85,37.5,913.0,858.66,614.42
2018,7,24,14,0,902.0,101.0,4.9,37.4,890.0,830.3,597.03
2018,7,24,14,15,896.0,100.0,4.9,37.2,861.5,797.68,576.7
2018,7,24,14,30,890.0,99.0,4.9,37.0,833.0,762.22,554.31
2018,7,24,14,45,882.0,97.0,4.95,36.8,797.5,721.75,527.93
2018,7,24,15,0,874.0,95.0,5.0,36.6,762.0,678.97,498.42
2018,7,24,15,15,862.5,93.0,5.0,36.6,721.5,631.92,464.58
2018,7,24,15,30,851.0,91.0,5.0,36.6,681.0,583.32,428.8
2018,7,24,15,45,837.0,88.5,4.95,35.95,636.0,531.64,390.82
2018,7,24,16,0,823.0,86.0,4.9,35.3,591.0,479.17,350.98
2018,7,24,16,15,805.0,83.0,4.85,34.8,543.0,423.49,307.28
2018,7,24,16,30,787.0,80.0,4.8,34.3,495.0,367.94,262.35
2018,7,24,16,45,762.0,76.5,4.75,33.8,444.5,310.27,214.89
2018,7,24,17,0,737.0,73.0,4.7,33.3,394.0,254.23,168.13
2018,7,24,17,15,703.0,69.0,4.5,32.5,343.0,197.92,122.26
2018,7,24,17,30,669.0,65.0,4.3,31.7,292.0,144.9,81.66
2018,7,24,17,45,620.5,59.5,4.1,30.95,242.0,89.74,46.03
2018,7,24,18,0,572.0,54.0,3.9,30.2,192.0,43.24,30.75
2018,7,24,18,15,499.0,46.5,3.55,29.25,146.0,37.2,25.57
2018,7,24,18,30,426.0,39.0,3.2,28.3,100.0,31.72,20.62
2018,7,24,18,45,308.5,29.5,2.8,27.4,64.5,24.3,13.2
2018,7,24,19,0,191.0,20.0,2.4,26.5,29.0,16.8,0.0
2018,7,24,19,15,95.5,10.0,2.3,26.0,14.5,8.54,0.0
2018,7,24,19,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,19.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,19.9,2.0,0.0,0.0
2018,7,25,5,15,159.0,13.0,1.55,20.5,22.0,11.1,0.0
2018,7,25,5,30,296.0,23.0,1.7,21.1,42.0,19.26,3.69
2018,7,25,5,45,404.5,31.0,1.9,21.75,81.5,25.48,15.42
2018,7,25,6,0,513.0,39.0,2.1,22.4,121.0,31.73,21.46
2018,7,25,6,15,376.0,48.5,2.15,23.25,120.5,37.69,26.85
2018,7,25,6,30,239.0,58.0,2.2,24.1,120.0,50.12,31.66
2018,7,25,6,45,132.0,89.5,2.25,24.95,125.0,83.93,58.18
2018,7,25,7,0,25.0,121.0,2.3,25.8,130.0,101.21,75.87
2018,7,25,7,15,174.0,135.5,2.6,26.85,213.0,148.85,107.74
2018,7,25,7,30,323.0,150.0,2.9,27.9,296.0,215.33,155.81
2018,7,25,7,45,414.0,154.5,3.15,28.95,364.5,274.2,200.64
2018,7,25,8,0,505.0,159.0,3.4,30.0,433.0,340.18,251.06
2018,7,25,8,15,688.5,116.5,3.6,30.9,527.0,418.64,310.1
2018,7,25,8,30,872.0,74.0,3.8,31.8,621.0,509.27,378.06
2018,7,25,8,45,884.5,75.5,4.0,32.75,665.5,561.9,417.5
2018,7,25,9,0,897.0,77.0,4.2,33.7,710.0,613.41,454.93
2018,7,25,9,15,905.5,79.5,4.35,34.45,750.0,661.93,489.32
2018,7,25,9,30,914.0,82.0,4.5,35.2,790.0,708.46,521.33
2018,7,25,9,45,914.5,87.5,4.7,35.9,823.0,749.87,548.7
2018,7,25,10,0,915.0,93.0,4.9,36.6,856.0,788.23,572.79
2018,7,25,10,15,920.0,95.0,4.95,36.95,884.5,823.63,594.88
2018,7,25,10,30,925.0,97.0,5.0,37.3,913.0,855.98,614.81
2018,7,25,10,45,859.0,142.0,5.0,37.65,914.5,864.34,618.59
2018,7,25,11,0,793.0,187.0,5.0,38.0,916.0,877.53,625.74
2018,7,25,11,15,853.0,152.0,5.05,38.15,947.0,900.53,640.13
2018,7,25,11,30,913.0,117.0,5.1,38.3,978.0,934.49,661.57
2018,7,25,11,45,928.5,107.5,5.15,38.45,989.0,948.21,669.87
2018,7,25,12,0,944.0,98.0,5.2,38.6,1000.0,958.35,676.06
2018,7,25,12,15,931.0,107.0,5.25,38.55,996.0,956.09,674.99
2018,7,25,12,30,918.0,116.0,5.3,38.5,992.0,950.03,671.63
2018,7,25,12,45,915.5,116.5,5.35,38.5,983.5,942.09,667.03
2018,7,25,13,0,913.0,117.0,5.4,38.5,975.0,930.54,660.18
2018,7,25,13,15,921.5,108.5,5.4,38.3,962.0,916.8,652.24
2018,7,25,13,30,930.0,100.0,5.4,38.1,949.0,899.0,641.72
2018,7,25,13,45,925.0,99.5,5.4,37.95,926.0,873.44,625.99
2018,7,25,14,0,920.0,99.0,5.4,37.8,903.0,844.61,608.08
2018,7,25,14,15,908.5,100.0,5.4,37.45,871.5,809.0,586.06
2018,7,25,14,30,897.0,101.0,5.4,37.1,840.0,770.85,562.12
2018,7,25,14,45,864.0,111.5,5.35,36.8,797.5,723.93,530.62
2018,7,25,15,0,831.0,122.0,5.3,36.5,755.0,680.77,500.13
2018,7,25,15,15,827.0,114.5,5.3,36.5,715.5,634.07,466.68
2018,7,25,15,30,823.0,107.0,5.3,36.5,676.0,585.29,430.9
2018,7,25,15,45,803.5,104.0,5.25,35.6,628.5,530.66,391.26
2018,7,25,16,0,784.0,101.0,5.2,34.7,581.0,475.89,350.18
2018,7,25,16,15,724.5,105.5,5.1,34.05,520.5,411.15,300.31
2018,7,25,16,30,665.0,110.0,5.0,33.4,460.0,349.08,251.55
2018,7,25,16,45,647.0,101.0,4.85,32.75,412.5,294.87,207.18
2018,7,25,17,0,629.0,92.0,4.7,32.1,365.0,241.79,163.08
2018,7,25,17,15,572.0,87.0,4.4,31.3,310.5,185.92,118.77
2018,7,25,17,30,515.0,82.0,4.1,30.5,256.0,136.27,81.68
2018,7,25,17,45,427.5,73.0,3.8,29.75,201.0,87.7,50.89
2018,7,25,18,0,340.0,64.0,3.5,29.0,146.0,48.48,35.33
2018,7,25,18,15,275.0,51.5,3.2,28.2,107.5,38.9,27.11
2018,7,25,18,30,210.0,39.0,2.9,27.4,69.0,29.77,19.06
2018,7,25,18,45,136.0,26.5,2.65,26.65,43.0,20.41,10.09
2018,7,25,19,0,62.0,14.0,2.4,25.9,17.0,11.26,0.0
2018,7,25,19,15,31.0,7.0,2.3,25.4,8.5,5.97,0.0
2018,7,25,19,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,1.7,19.2,17.0,9.82,0.0
2018,7,26,5,30,174.0,23.0,1.7,19.7,34.0,17.93,1.98
2018,7,26,5,45,244.0,32.5,1.7,20.25,63.0,25.19,15.23
2018,7,26,6,0,314.0,42.0,1.7,20.8,92.0,33.37,23.01
2018,7,26,6,15,262.0,45.5,1.7,21.65,97.5,34.35,24.16
2018,7,26,6,30,210.0,49.0,1.7,22.5,103.0,42.84,26.28
2018,7,26,6,45,106.0,71.0,1.7,23.35,98.5,67.81,46.36
2018,7,26,7,0,2.0,93.0,1.7,24.2,94.0,76.47,57.25
2018,7,26,7,15,16.0,129.5,1.85,25.25,136.5,108.97,82.53
2018,7,26,7,30,30.0,166.0,2.0,26.3,179.0,144.38,109.69
2018,7,26,7,45,129.5,187.5,2.1,27.4,256.0,201.05,151.17
2018,7,26,8,0,229.0,209.0,2.2,28.5,333.0,270.66,202.86
2018,7,26,8,15,475.0,168.5,2.3,29.4,456.0,366.56,273.36
2018,7,26,8,30,721.0,128.0,2.4,30.3,579.0,484.97,360.22
2018,7,26,8,45,775.0,118.0,2.5,31.25,635.5,544.32,403.48
2018,7,26,9,0,829.0,108.0,2.6,32.2,692.0,605.67,447.26
2018,7,26,9,15,841.0,111.0,2.7,33.05,732.5,651.41,478.94
2018,7,26,9,30,853.0,114.0,2.8,33.9,773.0,698.19,510.39
2018,7,26,9,45,861.5,117.0,2.85,34.7,808.5,740.64,537.89
2018,7,26,10,0,870.0,120.0,2.9,35.5,844.0,780.78,562.38
2018,7,26,10,15,877.5,121.0,3.05,36.25,873.0,815.82,583.33
2018,7,26,10,30,885.0,122.0,3.2,37.0,902.0,848.09,602.32
2018,7,26,10,45,890.5,123.5,3.3,37.7,924.5,876.19,618.33
2018,7,26,11,0,896.0,125.0,3.4,38.4,947.0,901.11,632.23
2018,7,26,11,15,900.0,125.0,3.45,38.65,962.0,920.04,643.24
2018,7,26,11,30,904.0,125.0,3.5,38.9,977.0,935.53,652.15
2018,7,26,11,45,906.0,125.5,3.6,39.2,984.5,946.14,658.23
2018,7,26,12,0,908.0,126.0,3.7,39.5,992.0,953.17,662.18
2018,7,26,12,15,907.5,126.5,3.75,39.5,991.5,954.32,663.1
2018,7,26,12,30,907.0,127.0,3.8,39.5,991.0,951.85,661.9
2018,7,26,12,45,905.0,126.5,3.85,39.5,982.5,943.53,657.14
2018,7,26,13,0,903.0,126.0,3.9,39.5,974.0,931.62,650.23
2018,7,26,13,15,899.5,125.5,4.0,39.35,958.0,914.86,640.98
2018,7,26,13,30,896.0,125.0,4.1,39.2,942.0,894.66,629.54
2018,7,26,13,45,890.5,124.0,4.15,39.05,918.5,868.98,614.32
2018,7,26,14,0,885.0,123.0,4.2,38.9,895.0,840.16,597.02
2018,7,26,14,15,877.0,121.5,4.3,38.55,864.5,805.94,576.72
2018,7,26,14,30,869.0,120.0,4.4,38.2,834.0,769.03,554.41
2018,7,26,14,45,859.0,118.0,4.45,37.85,798.0,727.78,527.6
2018,7,26,15,0,849.0,116.0,4.5,37.5,762.0,684.42,498.35
2018,7,26,15,15,836.5,113.5,4.5,37.5,720.5,640.45,467.02
2018,7,26,15,30,824.0,111.0,4.5,37.5,679.0,590.96,431.14
2018,7,26,15,45,807.0,108.0,4.55,36.45,633.0,537.48,393.3
2018,7,26,16,0,790.0,105.0,4.6,35.4,587.0,483.6,353.69
2018,7,26,16,15,769.0,101.0,4.5,34.7,538.0,427.01,310.01
2018,7,26,16,30,748.0,97.0,4.4,34.0,489.0,371.05,265.44
2018,7,26,16,45,720.5,92.5,4.35,33.25,438.0,311.2,217.06
2018,7,26,17,0,693.0,88.0,4.3,32.5,387.0,255.33,171.01
2018,7,26,17,15,655.5,82.0,4.05,31.55,335.5,198.52,125.11
2018,7,26,17,30,618.0,76.0,3.8,30.6,284.0,145.5,84.57
2018,7,26,17,45,566.0,69.0,3.6,29.6,234.0,94.71,51.83
2018,7,26,18,0,514.0,62.0,3.4,28.6,184.0,50.06,36.71
2018,7,26,18,15,439.0,52.0,3.15,27.65,138.5,41.57,29.4
2018,7,26,18,30,364.0,42.0,2.9,26.7,93.0,34.2,22.77
2018,7,26,18,45,250.0,29.5,2.65,25.75,58.0,24.27,12.93
2018,7,26,19,0,136.0,17.0,2.4,24.8,23.0,13.29,0.0
2018,7,26,19,15,68.0,8.5,2.25,24.35,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,5,15,99.0,11.0,2.45,17.35,17.0,9.39,0.0
2018,7,27,5,30,198.0,22.0,2.5,17.8,34.0,18.29,0.81
2018,7,27,5,45,230.5,28.0,2.55,18.25,54.5,22.43,13.0
2018,7,27,6,0,263.0,34.0,2.6,18.7,75.0,26.53,17.3
2018,7,27,6,15,169.5,39.5,2.7,19.5,69.5,29.47,20.13
2018,7,27,6,30,76.0,45.0,2.8,20.3,64.0,37.53,24.47
2018,7,27,6,45,38.0,63.0,2.9,21.1,72.5,55.71,39.46
2018,7,27,7,0,0.0,81.0,3.0,21.9,81.0,66.74,49.91
2018,7,27,7,15,5.0,115.5,3.05,22.8,117.5,95.64,73.04
2018,7,27,7,30,10.0,150.0,3.1,23.7,154.0,125.51,96.51
2018,7,27,7,45,36.0,179.5,3.15,24.55,198.0,160.91,123.55
2018,7,27,8,0,62.0,209.0,3.2,25.4,242.0,198.87,152.44
2018,7,27,8,15,237.5,213.0,3.3,26.2,358.5,293.97,224.41
2018,7,27,8,30,413.0,217.0,3.4,27.0,475.0,406.4,308.97
2018,7,27,8,45,629.0,160.0,3.45,27.8,586.0,503.44,381.56
2018,7,27,9,0,845.0,103.0,3.5,28.6,697.0,609.47,459.81
2018,7,27,9,15,858.5,104.5,3.55,29.35,738.0,658.16,494.18
2018,7,27,9,30,872.0,106.0,3.6,30.1,779.0,705.39,526.78
2018,7,27,9,45,883.0,106.5,3.7,30.85,814.5,748.14,555.61
2018,7,27,10,0,894.0,107.0,3.8,31.6,850.0,788.72,580.92
2018,7,27,10,15,901.0,108.0,3.9,32.1,879.0,824.18,603.01
2018,7,27,10,30,908.0,109.0,4.0,32.6,908.0,856.77,623.04
2018,7,27,10,45,913.0,110.5,4.05,33.15,930.5,885.09,639.76
2018,7,27,11,0,918.0,112.0,4.1,33.7,953.0,910.13,654.25
2018,7,27,11,15,921.5,112.0,4.2,34.05,967.5,929.04,665.51
2018,7,27,11,30,925.0,112.0,4.3,34.4,982.0,944.41,674.54
2018,7,27,11,45,926.5,112.5,4.4,34.7,989.5,954.81,680.58
2018,7,27,12,0,928.0,113.0,4.5,35.0,997.0,961.52,684.35
2018,7,27,12,15,929.5,111.5,4.55,35.1,996.5,962.69,684.99
2018,7,27,12,30,931.0,110.0,4.6,35.2,996.0,960.14,683.37
2018,7,27,12,45,932.0,108.0,4.7,35.25,988.5,952.92,679.22
2018,7,27,13,0,933.0,106.0,4.8,35.3,981.0,941.95,672.79
2018,7,27,13,15,930.5,105.0,4.85,35.25,965.0,925.09,662.75
2018,7,27,13,30,928.0,104.0,4.9,35.2,949.0,904.63,650.41
2018,7,27,13,45,924.0,103.0,4.95,35.1,926.5,879.4,635.05
2018,7,27,14,0,920.0,102.0,5.0,35.0,904.0,850.83,617.43
2018,7,27,14,15,914.0,101.0,5.0,34.8,874.5,817.51,596.5
2018,7,27,14,30,908.0,100.0,5.0,34.6,845.0,781.28,573.45
2018,7,27,14,45,900.5,97.5,5.0,34.4,809.0,739.84,546.28
2018,7,27,15,0,893.0,95.0,5.0,34.2,773.0,695.98,515.66
2018,7,27,15,15,881.5,93.0,5.0,34.2,731.5,647.89,480.86
2018,7,27,15,30,870.0,91.0,5.0,34.2,690.0,598.18,444.05
2018,7,27,15,45,857.0,88.0,4.9,33.55,644.5,545.4,404.88
2018,7,27,16,0,844.0,85.0,4.8,32.9,599.0,491.69,363.73
2018,7,27,16,15,824.5,82.5,4.65,32.4,549.5,434.57,318.44
2018,7,27,16,30,805.0,80.0,4.5,31.9,500.0,377.59,271.96
2018,7,27,16,45,775.5,76.5,4.4,31.35,447.0,317.2,222.14
2018,7,27,17,0,746.0,73.0,4.3,30.8,394.0,258.93,173.37
2018,7,27,17,15,719.5,68.0,4.05,29.95,344.0,202.37,126.48
2018,7,27,17,30,693.0,63.0,3.8,29.1,294.0,148.2,84.08
2018,7,27,17,45,643.5,57.5,3.6,28.2,243.0,94.61,49.35
2018,7,27,18,0,594.0,52.0,3.4,27.3,192.0,43.17,31.08
2018,7,27,18,15,517.0,45.0,3.25,26.3,145.0,36.21,25.05
2018,7,27,18,30,440.0,38.0,3.1,25.3,98.0,31.09,20.29
2018,7,27,18,45,308.0,28.0,2.95,24.3,61.5,23.15,11.93
2018,7,27,19,0,176.0,18.0,2.8,23.3,25.0,15.36,0.0
2018,7,27,19,15,88.0,9.0,2.8,22.75,12.5,7.68,0.0
2018,7,27,19,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,21.6,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,5,15,73.0,11.0,2.2,16.7,15.0,9.39,0.0
2018,7,28,5,30,146.0,22.0,2.3,17.2,30.0,17.13,0.0
2018,7,28,5,45,197.5,36.0,2.4,17.7,59.0,27.7,17.31
2018,7,28,6,0,249.0,50.0,2.5,18.2,88.0,37.99,27.2
2018,7,28,6,15,244.0,68.0,2.45,18.9,117.0,50.54,38.52
2018,7,28,6,30,239.0,86.0,2.4,19.6,146.0,72.54,50.68
2018,7,28,6,45,233.5,109.0,2.4,20.3,179.0,107.43,74.59
2018,7,28,7,0,228.0,132.0,2.4,21.0,212.0,142.06,101.93
2018,7,28,7,15,243.0,153.0,2.4,21.95,250.5,179.16,131.61
2018,7,28,7,30,258.0,174.0,2.4,22.9,289.0,218.08,163.0
2018,7,28,7,45,219.0,201.5,2.35,23.85,307.5,242.98,184.26
2018,7,28,8,0,180.0,229.0,2.3,24.8,326.0,265.37,202.42
2018,7,28,8,15,169.0,253.0,2.3,25.75,350.5,293.07,223.42
2018,7,28,8,30,158.0,277.0,2.3,26.7,375.0,319.47,242.69
2018,7,28,8,45,330.0,255.5,2.25,27.6,480.5,412.31,311.62
2018,7,28,9,0,502.0,234.0,2.2,28.5,586.0,522.87,391.63
2018,7,28,9,15,653.0,191.5,2.25,29.35,677.0,612.2,455.11
2018,7,28,9,30,804.0,149.0,2.3,30.2,768.0,704.83,519.51
2018,7,28,9,45,805.5,156.5,2.3,31.05,801.0,745.59,544.99
2018,7,28,10,0,807.0,164.0,2.3,31.9,834.0,783.68,568.31
2018,7,28,10,15,813.5,167.5,2.4,32.5,862.5,819.3,590.76
2018,7,28,10,30,820.0,171.0,2.5,33.1,891.0,852.26,610.45
2018,7,28,10,45,824.0,173.5,2.55,33.65,912.5,879.36,626.01
2018,7,28,11,0,828.0,176.0,2.6,34.2,934.0,903.36,639.54
2018,7,28,11,15,830.0,178.5,2.7,34.6,948.5,922.37,650.68
2018,7,28,11,30,832.0,181.0,2.8,35.0,963.0,938.01,659.75
2018,7,28,11,45,832.0,182.5,2.9,35.4,969.5,947.49,665.01
2018,7,28,12,0,832.0,184.0,3.0,35.8,976.0,953.48,668.19
2018,7,28,12,15,839.0,179.5,3.05,36.05,977.5,956.89,669.92
2018,7,28,12,30,846.0,175.0,3.1,36.3,979.0,956.72,669.53
2018,7,28,12,45,854.0,168.5,3.2,36.6,974.0,951.96,666.57
2018,7,28,13,0,862.0,162.0,3.3,36.9,969.0,943.45,661.36
2018,7,28,13,15,857.5,161.0,3.4,36.85,952.5,925.29,651.08
2018,7,28,13,30,853.0,160.0,3.5,36.8,936.0,903.79,638.69
2018,7,28,13,45,847.0,158.0,3.55,36.75,912.0,876.84,622.49
2018,7,28,14,0,841.0,156.0,3.6,36.7,888.0,846.86,604.27
2018,7,28,14,15,824.0,158.0,3.65,36.5,854.5,809.09,581.18
2018,7,28,14,30,807.0,160.0,3.7,36.3,821.0,769.3,555.38
2018,7,28,14,45,717.0,187.5,3.75,36.05,755.5,702.1,509.44
2018,7,28,15,0,627.0,215.0,3.8,35.8,690.0,634.94,462.87
2018,7,28,15,15,589.5,213.0,3.8,35.8,640.0,579.53,423.88
2018,7,28,15,30,552.0,211.0,3.8,35.8,590.0,521.95,382.64
2018,7,28,15,45,583.0,182.5,3.85,35.05,558.5,487.43,358.47
2018,7,28,16,0,614.0,154.0,3.9,34.3,527.0,444.5,326.91
2018,7,28,16,15,561.0,154.0,3.85,33.7,472.5,385.88,282.54
2018,7,28,16,30,508.0,154.0,3.8,33.1,418.0,327.96,237.99
2018,7,28,16,45,457.5,146.5,3.75,32.5,365.5,273.24,195.3
2018,7,28,17,0,407.0,139.0,3.7,31.9,313.0,223.58,156.35
2018,7,28,17,15,410.0,117.0,3.55,31.0,272.5,178.22,119.33
2018,7,28,17,30,413.0,95.0,3.4,30.1,232.0,132.45,83.0
2018,7,28,17,45,426.5,78.5,3.25,29.2,198.5,91.42,53.77
2018,7,28,18,0,440.0,62.0,3.1,28.3,165.0,50.13,36.8
2018,7,28,18,15,362.0,52.0,2.95,27.3,122.5,41.31,29.19
2018,7,28,18,30,284.0,42.0,2.8,26.3,80.0,32.34,21.19
2018,7,28,18,45,171.5,28.0,2.6,25.3,48.0,21.67,10.48
2018,7,28,19,0,59.0,14.0,2.4,24.3,16.0,11.95,0.0
2018,7,28,19,15,29.5,7.0,2.3,23.7,8.0,5.97,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,29,5,15,84.5,11.0,1.5,18.6,15.5,9.39,0.0
2018,7,29,5,30,169.0,22.0,1.6,19.0,31.0,17.17,0.0
2018,7,29,5,45,219.5,29.0,1.65,19.35,54.0,22.5,12.81
2018,7,29,6,0,270.0,36.0,1.7,19.7,77.0,28.31,18.71
2018,7,29,6,15,198.5,37.5,1.7,20.4,74.0,28.23,18.96
2018,7,29,6,30,127.0,39.0,1.7,21.1,71.0,33.32,19.83
2018,7,29,6,45,63.5,54.5,1.7,21.8,70.5,51.29,34.65
2018,7,29,7,0,0.0,70.0,1.7,22.5,70.0,57.99,42.57
2018,7,29,7,15,0.0,95.5,1.75,23.5,95.5,78.7,59.21
2018,7,29,7,30,0.0,121.0,1.8,24.5,121.0,99.64,75.65
2018,7,29,7,45,6.5,145.5,1.8,25.45,149.0,122.21,92.91
2018,7,29,8,0,13.0,170.0,1.8,26.4,177.0,145.75,110.68
2018,7,29,8,15,51.5,218.0,1.85,27.3,249.5,207.14,157.3
2018,7,29,8,30,90.0,266.0,1.9,28.2,322.0,271.3,205.03
2018,7,29,8,45,272.0,249.0,1.95,29.05,436.0,375.45,282.44
2018,7,29,9,0,454.0,232.0,2.0,29.9,550.0,493.48,368.04
2018,7,29,9,15,660.5,170.0,2.05,30.65,662.5,599.02,443.53
2018,7,29,9,30,867.0,108.0,2.1,31.4,775.0,706.98,518.98
2018,7,29,9,45,867.5,115.0,2.15,32.15,808.0,748.02,544.91
2018,7,29,10,0,868.0,122.0,2.2,32.9,841.0,786.1,567.79
2018,7,29,10,15,875.0,123.0,2.3,33.45,869.5,820.84,588.8
2018,7,29,10,30,882.0,124.0,2.4,34.0,898.0,852.78,607.86
2018,7,29,10,45,886.5,125.5,2.5,34.6,919.5,880.09,623.71
2018,7,29,11,0,891.0,127.0,2.6,35.2,941.0,904.16,637.46
2018,7,29,11,15,894.0,128.0,2.7,35.3,956.0,923.11,649.3
2018,7,29,11,30,897.0,129.0,2.8,35.4,971.0,938.59,659.06
2018,7,29,11,45,898.5,129.5,2.9,35.55,978.0,948.73,665.41
2018,7,29,12,0,900.0,130.0,3.0,35.7,985.0,955.29,669.64
2018,7,29,12,15,825.5,177.5,3.1,35.55,961.5,944.63,663.96
2018,7,29,12,30,751.0,225.0,3.2,35.4,938.0,926.75,653.86
2018,7,29,12,45,739.0,230.0,3.35,35.25,926.5,914.92,647.96
2018,7,29,13,0,727.0,235.0,3.5,35.1,915.0,899.98,639.62
2018,7,29,13,15,656.5,271.0,3.55,34.85,877.0,858.38,612.15
2018,7,29,13,30,586.0,307.0,3.6,34.6,839.0,814.58,583.09
2018,7,29,13,45,570.0,306.5,3.65,34.4,813.0,785.28,564.63
2018,7,29,14,0,554.0,306.0,3.7,34.2,787.0,754.32,544.74
2018,7,29,14,15,575.0,283.5,3.75,33.95,767.5,731.18,530.88
2018,7,29,14,30,596.0,261.0,3.8,33.7,748.0,706.97,515.88
2018,7,29,14,45,645.5,223.0,3.85,33.45,729.0,684.53,502.31
2018,7,29,15,0,695.0,185.0,3.9,33.2,710.0,655.24,483.44
2018,7,29,15,15,716.5,162.5,3.9,33.2,677.5,615.63,455.56
2018,7,29,15,30,738.0,140.0,3.9,33.2,645.0,571.88,423.94
2018,7,29,15,45,735.0,130.0,3.9,32.35,604.0,522.6,388.43
2018,7,29,16,0,732.0,120.0,3.9,31.5,563.0,471.82,350.45
2018,7,29,16,15,707.0,115.5,3.85,30.9,513.5,415.29,306.49
2018,7,29,16,30,682.0,111.0,3.8,30.3,464.0,359.98,262.19
2018,7,29,16,45,647.5,105.0,3.75,29.7,412.0,301.87,214.94
2018,7,29,17,0,613.0,99.0,3.7,29.1,360.0,246.72,169.46
2018,7,29,17,15,562.5,93.0,3.6,28.4,308.0,191.71,125.19
2018,7,29,17,30,512.0,87.0,3.5,27.7,256.0,142.21,87.43
2018,7,29,17,45,467.5,75.5,3.4,27.0,209.0,94.4,55.21
2018,7,29,18,0,423.0,64.0,3.3,26.3,162.0,51.98,38.68
2018,7,29,18,15,349.5,53.0,3.15,25.65,120.0,40.47,28.68
2018,7,29,18,30,276.0,42.0,3.0,25.0,78.0,32.32,21.26
2018,7,29,18,45,178.5,28.5,2.85,24.35,48.0,22.08,10.51
2018,7,29,19,0,81.0,15.0,2.7,23.7,18.0,12.8,0.0
2018,7,29,19,15,40.5,7.5,2.6,23.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,21.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,30,5,15,85.5,10.5,1.85,18.6,15.0,8.96,0.0
2018,7,30,5,30,171.0,21.0,1.9,18.8,30.0,16.41,0.0
2018,7,30,5,45,251.0,31.0,2.0,19.05,60.0,25.3,15.0
2018,7,30,6,0,331.0,41.0,2.1,19.3,90.0,32.86,22.61
2018,7,30,6,15,255.5,50.5,2.0,19.8,97.5,37.99,27.47
2018,7,30,6,30,180.0,60.0,1.9,20.3,105.0,52.55,34.85
2018,7,30,6,45,98.5,89.5,1.85,20.85,115.0,81.4,58.34
2018,7,30,7,0,17.0,119.0,1.8,21.4,125.0,98.85,75.67
2018,7,30,7,15,45.5,148.5,1.8,22.3,168.0,130.7,100.01
2018,7,30,7,30,74.0,178.0,1.8,23.2,211.0,166.66,127.54
2018,7,30,7,45,131.0,203.0,1.8,24.1,269.5,215.36,164.3
2018,7,30,8,0,188.0,228.0,1.8,25.0,328.0,268.69,204.51
2018,7,30,8,15,266.5,233.0,1.85,26.0,390.0,325.88,247.18
2018,7,30,8,30,345.0,238.0,1.9,27.0,452.0,386.83,292.26
2018,7,30,8,45,545.0,187.5,1.95,28.0,554.5,480.84,361.43
2018,7,30,9,0,745.0,137.0,2.0,29.0,657.0,588.04,438.51
2018,7,30,9,15,808.5,118.5,2.1,30.0,713.0,647.18,479.54
2018,7,30,9,30,872.0,100.0,2.2,31.0,769.0,704.63,518.79
2018,7,30,9,45,881.5,101.0,2.35,31.95,804.0,746.93,546.16
2018,7,30,10,0,891.0,102.0,2.5,32.9,839.0,786.95,570.36
2018,7,30,10,15,897.0,103.5,2.55,33.7,867.5,822.14,590.8
2018,7,30,10,30,903.0,105.0,2.6,34.5,896.0,854.4,609.11
2018,7,30,10,45,907.0,107.0,2.7,35.3,918.0,882.35,624.83
2018,7,30,11,0,911.0,109.0,2.8,36.1,940.0,906.97,638.36
2018,7,30,11,15,913.5,110.0,2.9,36.55,954.5,925.89,649.18
2018,7,30,11,30,916.0,111.0,3.0,37.0,969.0,941.24,657.83
2018,7,30,11,45,916.0,112.0,3.1,37.5,975.5,950.69,662.72
2018,7,30,12,0,916.0,113.0,3.2,38.0,982.0,956.46,665.41
2018,7,30,12,15,911.0,116.0,3.25,38.2,980.0,955.78,664.69
2018,7,30,12,30,906.0,119.0,3.3,38.4,978.0,951.43,661.82
2018,7,30,12,45,898.5,122.5,3.35,38.55,968.0,941.66,655.82
2018,7,30,13,0,891.0,126.0,3.4,38.7,958.0,928.4,647.73
2018,7,30,13,15,887.5,125.5,3.45,38.7,942.0,911.66,637.93
2018,7,30,13,30,884.0,125.0,3.5,38.7,926.0,891.52,626.01
2018,7,30,13,45,878.5,123.5,3.5,38.65,902.5,865.45,610.17
2018,7,30,14,0,873.0,122.0,3.5,38.6,879.0,836.27,592.32
2018,7,30,14,15,865.0,121.0,3.55,38.35,849.0,802.61,572.19
2018,7,30,14,30,857.0,120.0,3.6,38.1,819.0,766.31,550.11
2018,7,30,14,45,847.0,117.5,3.6,37.9,783.0,724.76,523.11
2018,7,30,15,0,837.0,115.0,3.6,37.7,747.0,681.13,493.59
2018,7,30,15,15,824.0,112.5,3.6,37.7,705.5,637.2,462.65
2018,7,30,15,30,811.0,110.0,3.6,37.7,664.0,587.67,427.14
2018,7,30,15,45,793.5,107.5,3.65,36.95,618.5,534.68,389.56
2018,7,30,16,0,776.0,105.0,3.7,36.2,573.0,481.36,350.37
2018,7,30,16,15,745.5,103.5,3.7,35.65,522.0,423.34,306.11
2018,7,30,16,30,715.0,102.0,3.7,35.1,471.0,365.14,260.47
2018,7,30,16,45,664.0,100.5,3.7,34.5,415.0,303.92,212.02
2018,7,30,17,0,613.0,99.0,3.7,33.9,359.0,247.43,166.8
2018,7,30,17,15,599.0,88.5,3.6,32.9,314.0,195.65,124.58
2018,7,30,17,30,585.0,78.0,3.5,31.9,269.0,145.03,85.07
2018,7,30,17,45,517.0,70.5,3.35,30.9,217.5,94.28,52.45
2018,7,30,18,0,449.0,63.0,3.2,29.9,166.0,51.77,37.88
2018,7,30,18,15,381.0,52.0,3.0,28.8,124.0,41.59,29.17
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,33.46,21.86
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,21.77,9.75
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,12.8,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
