Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,8.11,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.77,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,24.36,14.07
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,33.48,23.03
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,44.53,32.96
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,60.81,43.34
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,78.95,58.07
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,91.78,69.74
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,119.99,91.25
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,151.14,114.84
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,172.95,131.17
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,195.7,148.03
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,208.18,156.91
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,219.22,164.36
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,297.88,222.23
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,378.32,279.64
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,517.29,379.26
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,664.68,480.47
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,717.01,513.53
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,773.72,549.36
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,809.51,571.05
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,842.82,591.09
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,871.26,608.34
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,885.68,616.82
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,904.77,628.42
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,920.61,637.99
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,931.33,644.91
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,938.65,649.82
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,940.22,651.25
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,938.32,650.64
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,930.67,646.69
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,919.51,640.63
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,903.07,631.23
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,883.24,619.74
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,857.92,605.03
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,829.44,588.2
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,796.47,568.41
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,760.8,546.66
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,720.18,520.56
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,681.75,494.77
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,633.04,460.66
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,583.09,424.87
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,531.17,387.83
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,478.66,349.03
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,420.94,304.96
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,362.8,259.29
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,303.87,212.07
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,248.03,166.65
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,194.11,122.86
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,142.56,82.87
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,92.5,50.12
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,48.46,35.13
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,38.43,26.53
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,30.97,19.78
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,20.98,8.71
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,11.1,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,8.11,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,14.86,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,19.0,9.61
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,23.02,14.08
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,30.72,21.03
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,41.0,27.48
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,62.14,44.88
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,79.58,59.92
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,104.1,79.02
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,129.84,98.69
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,157.06,119.03
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,184.75,139.37
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,279.3,209.18
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,390.55,289.88
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,491.94,362.35
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,602.77,439.88
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,651.79,472.4
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,699.56,503.61
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,742.8,531.11
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,784.11,555.73
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,819.12,577.08
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,851.26,596.51
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,879.16,613.63
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,903.75,628.63
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,923.05,640.72
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,938.83,650.69
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,948.72,657.47
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,954.93,662.05
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,955.13,663.15
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,951.64,662.05
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,943.58,658.29
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,931.9,652.3
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,914.81,642.88
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,894.24,631.25
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,869.02,616.48
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,840.6,599.57
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,806.69,579.37
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,770.05,557.13
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,728.5,530.79
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,684.78,501.2
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,637.23,467.42
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,588.24,431.8
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,536.92,395.17
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,482.95,355.22
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,426.4,311.5
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,370.47,266.79
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,312.31,219.25
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,253.78,170.74
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,196.85,124.31
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,143.79,83.18
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,91.91,49.05
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,46.58,33.77
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,36.92,25.4
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,30.24,19.23
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,20.63,7.94
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,11.1,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,7.68,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.97,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,15.76,6.98
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,16.79,8.82
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,21.37,13.04
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,30.75,18.51
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,60.92,43.5
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,84.92,64.48
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,119.91,91.67
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,158.37,121.37
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,214.99,163.77
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,283.59,215.58
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,378.98,286.69
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,497.95,375.26
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,559.23,420.42
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,621.95,465.68
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,670.88,500.48
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,717.7,532.94
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,759.62,560.32
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,798.72,584.74
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,835.28,607.2
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,868.91,627.55
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,897.21,644.68
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,922.19,659.64
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,941.95,671.09
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,958.07,680.26
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,968.14,685.5
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,974.45,688.48
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,975.63,689.16
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,973.0,687.56
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,964.29,682.35
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,951.87,674.88
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,934.84,665.08
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,914.22,652.99
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,888.35,637.71
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,859.18,620.17
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,825.17,599.15
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,788.25,576.01
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,745.86,549.01
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,701.13,518.32
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,652.56,483.51
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,602.43,446.73
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,549.27,408.17
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,495.25,367.52
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,438.29,322.78
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,380.84,276.16
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,320.89,226.55
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,262.48,177.28
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,204.15,128.91
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,149.26,85.74
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,92.06,47.33
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,43.64,31.57
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,33.97,23.12
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,27.93,17.45
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,19.46,6.58
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,11.1,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,7.68,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,15.09,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,15.95,7.0
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,17.12,9.09
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,19.8,11.67
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,27.29,15.43
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,50.97,35.35
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,67.65,50.81
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,90.68,69.28
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,114.32,87.86
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,139.94,107.47
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,169.58,129.97
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,254.43,194.37
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,354.88,269.55
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,488.78,368.48
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,633.83,472.37
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,684.22,506.51
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,737.06,541.86
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,780.3,569.46
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,820.98,593.99
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,857.71,615.9
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,891.39,635.65
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,919.71,651.85
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,944.56,665.81
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,963.53,676.75
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,978.81,685.46
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,988.51,690.76
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,994.38,693.8
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,994.11,693.48
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,990.03,690.95
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,980.8,685.65
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,967.85,678.11
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,949.03,667.48
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,926.74,654.65
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,898.53,638.09
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,867.25,619.44
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,830.18,597.06
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,790.61,572.76
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,746.77,544.41
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,706.26,516.81
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,656.46,481.66
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,605.37,444.75
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,548.97,404.16
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,492.88,362.45
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,432.29,315.92
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,374.37,270.12
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,314.57,222.03
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,257.94,175.8
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,200.87,130.16
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,148.77,90.39
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,98.29,56.94
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,53.04,39.13
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,40.53,28.35
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,30.86,19.58
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,19.43,5.58
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,8.54,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,6.83,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,13.66,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.67,12.67
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.7,23.79
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,45.6,33.64
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,72.45,44.06
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,118.32,70.78
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,170.29,108.9
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,223.29,151.61
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,280.12,198.38
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,336.12,244.44
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,394.13,290.95
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,449.94,334.76
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,506.5,377.74
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,559.47,416.89
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,611.24,454.03
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,662.78,490.45
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,714.06,525.82
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,761.34,557.47
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,800.91,582.1
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,837.19,604.72
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,870.79,625.44
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,899.25,642.71
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,924.6,657.94
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,944.95,670.51
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,961.77,680.89
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,972.64,687.56
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,979.8,691.99
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,979.96,692.64
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,976.33,691.01
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,967.99,687.04
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,955.9,680.77
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,939.11,671.1
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,918.62,659.05
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,893.59,644.42
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,865.03,627.35
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,830.36,606.15
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,792.67,582.69
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,751.05,555.92
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,706.9,525.71
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,658.06,490.32
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,607.53,452.85
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,553.7,413.53
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,499.06,372.16
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,441.49,326.56
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,383.55,279.23
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,322.5,228.41
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,263.43,178.42
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,204.29,129.23
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,148.91,85.55
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,91.83,47.21
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,44.08,31.85
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,34.43,23.4
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,28.88,18.02
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,20.04,4.82
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,11.1,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,15.36,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,22.36,11.6
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,29.53,19.7
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,32.78,22.98
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,50.14,28.53
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,87.82,59.26
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,106.76,80.18
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,154.85,114.76
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,215.7,160.68
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,299.48,223.28
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,400.97,300.65
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,466.14,352.0
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,535.77,405.52
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,591.47,447.06
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,646.14,486.37
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,696.64,522.04
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,744.84,555.08
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,788.03,582.26
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,828.17,606.64
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,864.92,629.48
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,898.6,650.15
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,927.75,667.64
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,953.42,682.84
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,973.22,695.12
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,989.25,705.07
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,1000.08,711.64
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,1007.0,715.84
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,1008.5,716.86
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1006.04,715.49
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,999.1,711.52
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,988.12,705.05
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,970.21,694.12
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,948.53,680.83
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,920.99,663.96
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,890.01,644.79
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,854.56,622.6
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,816.11,598.23
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,772.56,570.01
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,726.62,538.57
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,676.46,502.66
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,624.64,464.63
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,568.57,423.54
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,511.75,380.42
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,451.86,333.32
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,391.8,284.57
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,329.94,233.23
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,270.09,182.67
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,208.54,131.78
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,151.02,86.57
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,93.36,47.96
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,45.27,32.8
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,34.94,23.8
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,28.97,18.01
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,18.73,2.73
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,8.54,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,9.39,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,22.36,11.25
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,35.54,24.7
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,49.65,37.48
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,73.68,50.89
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,107.63,74.54
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,143.42,102.49
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,186.35,136.23
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,233.9,174.06
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,290.0,218.16
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,356.32,269.46
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,406.74,308.07
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,458.46,346.68
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,506.14,381.3
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,553.86,415.03
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,605.61,451.44
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,659.1,488.32
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,712.08,524.37
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,764.12,559.17
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,798.07,580.78
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,829.68,600.59
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,854.91,615.95
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,877.27,629.31
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,895.37,640.52
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,910.48,649.78
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,918.38,654.13
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,923.13,656.51
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,931.07,662.21
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,935.59,665.72
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,936.04,666.73
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,932.52,665.0
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,914.46,654.15
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,893.29,641.08
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,866.43,624.15
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,836.79,605.2
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,802.67,583.16
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,766.11,559.12
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,724.46,531.18
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,680.9,501.35
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,631.36,466.18
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,581.2,429.81
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,529.77,392.51
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,477.66,353.57
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,423.8,311.97
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,369.52,268.76
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,313.22,223.04
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,258.42,177.8
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,202.02,132.24
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,149.43,91.47
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,99.41,57.69
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,55.47,41.14
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,39.53,27.45
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,29.42,18.14
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,18.3,0.68
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,7.68,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,8.54,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,21.63,10.28
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,34.85,23.97
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,41.94,30.68
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,56.35,37.73
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,77.83,55.85
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,88.41,67.31
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,116.37,89.04
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,146.6,112.37
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,191.37,146.3
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,246.37,187.97
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,326.37,247.89
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,422.4,318.98
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,501.01,376.29
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,592.39,441.43
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,642.47,475.43
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,692.56,508.78
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,717.78,523.7
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,738.33,535.2
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,774.49,558.5
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,808.66,580.04
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,854.06,609.66
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,898.2,638.03
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,916.74,649.75
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,932.17,659.65
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,947.11,668.93
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,958.82,676.09
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,962.44,678.78
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,962.53,679.41
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,957.11,676.63
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,939.31,666.06
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,921.17,655.48
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,899.84,642.85
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,879.44,631.07
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,848.52,612.06
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,813.03,589.55
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,775.25,565.1
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,731.72,535.99
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,686.57,505.18
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,636.71,469.99
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,586.17,433.52
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,531.61,394.42
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,477.46,354.39
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,407.84,301.73
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,340.36,249.83
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,291.36,210.15
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,242.91,170.1
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,192.07,129.04
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,144.5,92.0
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,96.98,59.48
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,56.24,42.02
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,41.34,29.09
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,29.17,17.9
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,17.45,0.0
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,5.97,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,11.1,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.06,10.17
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,33.73,22.98
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,44.52,32.87
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,70.42,45.14
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,107.72,72.17
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,139.25,98.83
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,176.82,128.75
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,216.39,160.32
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,271.8,202.27
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,342.4,255.68
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,422.2,315.17
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,510.38,379.93
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,566.86,420.67
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,623.96,460.78
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,672.34,493.79
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,718.96,524.73
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,760.21,550.94
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,798.81,574.77
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,831.34,594.81
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,866.07,615.24
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,895.06,632.03
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,921.17,646.95
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,941.03,657.83
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,957.61,666.68
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,968.45,672.46
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,975.77,676.2
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,978.1,677.26
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,976.8,676.24
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,969.46,671.2
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,958.43,664.04
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,940.22,653.26
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,918.56,640.43
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,891.7,624.49
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,861.63,606.51
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,826.66,586.01
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,789.0,563.45
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,746.45,535.98
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,701.77,506.47
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,651.02,471.66
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,599.22,435.25
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,544.87,397.71
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,489.76,358.04
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,431.54,314.03
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,374.17,269.17
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,314.32,221.41
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,256.95,174.64
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,199.3,128.49
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,146.32,87.79
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,94.91,53.45
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,50.91,37.32
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,38.08,26.18
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,27.16,16.02
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,16.77,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,6.83,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,11.1,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.03,8.83
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,33.64,22.61
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,41.59,30.02
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,68.86,41.95
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,109.84,70.92
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,144.64,99.79
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,198.99,138.7
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,270.69,192.5
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,335.26,242.03
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,411.34,299.55
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,469.77,343.98
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,528.97,387.39
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,584.59,426.83
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,639.84,464.61
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,688.39,497.15
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,734.38,527.07
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,775.64,552.9
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,813.47,575.48
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,851.01,597.62
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,885.91,617.9
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,915.28,634.93
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,941.52,650.0
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,948.53,653.96
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,964.29,663.54
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,975.19,670.0
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,982.53,674.4
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,980.36,673.81
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,989.0,680.01
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,976.61,672.77
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,960.72,663.59
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,942.11,653.35
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,920.12,641.0
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,892.23,624.9
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,861.32,606.8
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,824.61,585.18
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,785.4,561.25
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,742.43,533.63
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,697.55,504.04
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,648.79,470.32
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,597.08,433.79
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,541.86,395.34
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,486.67,355.48
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,425.21,309.39
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,366.05,263.65
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,305.4,215.77
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,248.53,170.13
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,191.07,124.84
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,136.74,83.59
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,90.72,52.46
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,50.52,36.73
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,37.47,25.46
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,27.76,16.19
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,16.33,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,5.12,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
