Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,10.24,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,21.33,8.32
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,33.09,21.88
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,42.33,30.35
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,72.16,42.63
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,119.36,71.73
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,171.43,110.04
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,224.42,152.03
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,282.17,198.2
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,338.83,243.05
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,398.01,288.1
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,454.71,330.82
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,512.34,372.68
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,566.31,410.32
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,619.28,445.92
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,668.59,479.37
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,716.49,511.09
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,759.82,539.11
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,800.89,564.8
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,836.72,586.91
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,869.85,607.25
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,897.48,623.96
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,921.94,638.71
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,941.28,650.99
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,957.16,661.23
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,966.69,667.5
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,972.62,671.66
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,972.56,672.43
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,968.89,671.09
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,958.85,666.07
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,945.35,658.93
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,925.73,648.34
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,902.94,635.72
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,874.55,619.28
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,843.44,600.96
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,807.09,578.87
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,772.54,556.82
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,728.31,528.06
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,682.57,497.63
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,633.05,463.0
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,582.8,427.08
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,528.02,388.59
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,473.64,349.05
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,416.67,305.96
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,361.34,262.81
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,303.55,216.79
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,245.44,169.91
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,190.5,126.29
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,141.13,88.66
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,93.49,56.52
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,54.15,39.89
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,39.1,26.84
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,26.88,15.28
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,15.35,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.41,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,8.54,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,20.73,7.28
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,33.25,22.05
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,45.05,32.79
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,73.7,47.12
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,110.49,72.42
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,145.9,100.3
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,195.36,138.59
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,249.83,181.38
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,303.54,223.72
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,361.54,268.57
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,416.41,310.34
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,473.85,352.89
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,532.24,394.89
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,587.59,433.65
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,638.6,468.78
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,689.43,502.97
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,727.43,527.41
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,762.96,549.77
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,800.51,574.27
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,836.16,597.22
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,826.09,587.79
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,809.49,574.31
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,825.96,584.92
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,839.94,593.68
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,878.97,620.69
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,917.98,647.31
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,905.5,639.35
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,889.91,629.74
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,911.23,645.86
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,926.61,657.4
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,908.38,647.02
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,887.05,634.86
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,860.03,618.48
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,830.25,600.04
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,794.45,577.16
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,756.4,552.42
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,713.91,524.37
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,669.75,494.55
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,621.01,460.06
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,571.69,424.4
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,519.0,386.8
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,466.48,348.11
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,410.25,304.92
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,355.41,261.59
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,294.7,213.05
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,241.06,169.23
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,188.07,126.4
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,139.51,88.59
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,92.73,56.33
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,52.97,39.22
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,38.08,26.17
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,26.18,14.58
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,16.22,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.41,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,9.39,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,20.52,6.48
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,32.2,21.42
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,42.9,31.38
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,74.48,45.66
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,117.96,72.82
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,172.16,113.46
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,224.94,156.14
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,282.65,203.31
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,339.11,249.25
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,398.56,296.19
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,453.03,338.07
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,507.56,378.39
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,562.72,417.3
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,617.63,454.56
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,668.27,488.17
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,717.88,520.09
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,760.72,547.18
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,801.32,571.61
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,837.57,592.11
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,871.16,610.72
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,899.66,626.76
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,925.06,640.84
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,944.42,652.15
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,960.33,661.43
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,969.87,667.05
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,975.76,670.59
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,975.65,671.14
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,971.87,669.58
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,941.05,651.6
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,916.93,637.87
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,906.36,632.86
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,901.02,631.05
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,877.07,617.8
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,849.71,602.33
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,813.29,581.09
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,774.51,557.77
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,730.54,529.61
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,684.94,499.59
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,636.78,466.02
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,585.74,429.66
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,531.0,391.62
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,476.62,352.26
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,418.43,308.21
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,361.95,264.0
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,302.99,216.83
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,247.27,171.41
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,192.0,127.08
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,139.12,86.23
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,90.97,53.51
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,50.51,37.07
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,35.97,24.34
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,24.73,13.09
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,15.36,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,8.54,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,15.93,3.02
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,23.76,14.35
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,34.56,24.29
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,52.98,35.28
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,70.35,50.62
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,77.8,59.22
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,92.76,71.12
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,107.98,82.94
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,124.74,95.73
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,142.01,108.72
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,171.73,131.21
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,208.04,158.35
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,275.88,209.34
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,358.76,270.11
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,482.29,360.55
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,623.72,459.77
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,706.06,514.57
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,788.74,568.45
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,818.96,586.72
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,851.43,606.16
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,879.51,622.65
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,904.66,637.25
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,923.06,648.86
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,938.21,658.52
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,948.13,664.98
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,954.63,669.39
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,956.34,671.43
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,954.55,671.37
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,946.91,667.33
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,935.71,661.14
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,917.04,651.21
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,895.22,639.21
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,867.26,622.83
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,836.55,604.54
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,801.71,583.1
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,759.99,556.01
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,718.49,528.89
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,674.95,499.67
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,625.76,464.76
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,575.89,428.6
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,520.41,389.18
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,465.59,348.85
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,406.0,303.15
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,349.07,258.26
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,289.19,210.16
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,236.78,167.17
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,183.18,124.1
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,135.41,87.2
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,88.38,54.91
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,50.74,37.54
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,35.72,24.27
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,23.13,11.55
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,14.08,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,5.97,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,18.84,3.55
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,31.73,21.13
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,40.14,29.32
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,60.96,39.64
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,65.94,45.5
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,54.64,40.47
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,67.85,51.3
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,81.18,62.0
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,96.29,73.97
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,111.53,85.83
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,126.34,97.12
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,141.42,108.48
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,174.95,134.18
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,209.63,160.27
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,291.31,222.05
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,370.74,280.21
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,529.78,397.71
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,695.67,513.81
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,784.4,574.05
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,866.99,627.71
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,894.94,644.33
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,919.9,659.48
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,939.46,671.12
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,955.63,680.69
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,965.9,687.16
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,972.58,691.46
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,961.33,684.07
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,960.51,683.58
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,954.22,679.85
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,944.24,673.86
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,926.5,663.76
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,905.36,651.49
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,878.23,635.14
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,848.01,616.64
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,812.8,595.16
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,781.98,576.44
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,738.13,548.06
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,692.3,516.75
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,642.8,481.34
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,592.24,444.29
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,536.84,404.28
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,481.31,362.66
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,414.71,311.16
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,353.17,262.23
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,295.67,214.93
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,240.81,168.93
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,183.59,122.36
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,132.82,82.77
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,83.19,48.37
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,44.48,32.37
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.84,21.08
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,22.44,10.54
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,13.23,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,7.68,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,17.94,1.82
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,30.45,19.97
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,38.65,28.0
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,72.11,42.11
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,112.74,71.52
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,151.23,104.56
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,198.08,142.75
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,249.96,185.32
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,284.53,215.79
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,306.17,234.5
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,389.35,297.46
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,485.55,368.27
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,517.83,390.1
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,537.79,402.42
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,581.18,432.36
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,623.38,460.5
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,718.2,526.39
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,803.91,582.25
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,839.69,604.02
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,872.7,624.39
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,900.52,641.89
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,925.13,657.31
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,944.56,668.95
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,960.48,678.48
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,970.44,684.83
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,976.73,688.98
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,977.39,689.66
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,974.33,688.13
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,965.64,683.3
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,953.27,676.22
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,934.97,666.17
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,913.18,653.84
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,886.21,637.87
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,856.04,619.71
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,820.32,597.93
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,781.89,574.12
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,739.11,546.92
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,694.23,516.68
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,644.74,481.39
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,596.84,446.27
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,541.6,406.37
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,486.08,364.75
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,426.8,318.47
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,368.8,271.62
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,304.64,219.2
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,246.03,170.36
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,186.12,122.01
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,134.27,82.17
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,85.31,48.34
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,43.75,31.57
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,31.27,20.42
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,21.04,8.77
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,12.38,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,7.68,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.3,0.34
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,28.83,18.46
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,35.49,25.16
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,71.48,39.26
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,119.0,69.65
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,173.71,111.86
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,229.17,158.02
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,290.53,209.11
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,349.16,257.3
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,409.93,305.34
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,467.21,350.01
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,525.04,393.49
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,579.67,433.29
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,630.37,469.15
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,678.73,502.0
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,725.18,532.6
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,766.92,558.48
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,806.02,582.29
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,841.43,602.94
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,874.04,621.6
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,901.42,637.16
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,925.56,650.65
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,944.5,661.21
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,959.91,669.65
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,969.34,674.49
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,975.09,677.19
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,975.24,677.74
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,971.67,676.13
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,962.51,670.71
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,949.73,663.16
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,931.45,653.32
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,909.66,641.25
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,882.72,625.83
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,852.57,608.22
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,817.83,587.65
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,780.36,565.04
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,737.44,538.57
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,692.35,509.06
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,642.56,474.06
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,594.45,439.28
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,539.86,400.49
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,484.9,359.91
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,421.71,311.55
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,360.35,263.16
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,301.57,215.23
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,245.0,168.06
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,188.95,121.59
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,136.06,79.44
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,84.27,44.81
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,41.91,29.68
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,29.74,18.87
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.62,8.09
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,11.95,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,6.83,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.99,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,27.06,16.68
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,33.84,23.41
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,71.64,38.09
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,119.51,68.3
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,174.34,109.88
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,229.91,155.22
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,291.24,205.25
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,349.32,252.02
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,409.45,298.69
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,467.18,342.78
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,525.45,385.67
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,577.79,423.45
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,631.14,460.68
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,680.62,494.12
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,728.53,525.22
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,771.41,551.76
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,811.93,576.53
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,847.7,598.55
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,880.56,618.63
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,908.56,635.6
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,933.22,650.49
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,952.06,661.87
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,967.28,671.12
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,977.36,677.9
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,983.67,682.46
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,983.3,682.99
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,979.11,681.29
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,969.76,676.49
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,956.71,669.45
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,938.53,659.63
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,916.78,647.55
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,889.84,631.66
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,859.66,613.62
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,823.79,592.22
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,785.14,568.75
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,741.69,541.62
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,696.13,511.87
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,646.88,477.18
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,596.33,440.67
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,543.09,402.44
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,486.76,360.59
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,428.1,315.24
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,370.21,268.89
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,309.49,219.16
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,251.23,170.46
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,192.08,121.88
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,135.4,77.37
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,83.26,42.43
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,39.2,27.15
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,26.91,16.3
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,19.04,5.24
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,11.1,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,7.68,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,16.24,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,24.77,14.38
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,30.75,20.36
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,68.66,34.73
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,102.37,64.64
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,108.53,78.04
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,151.91,110.46
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,207.0,152.29
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,293.62,215.24
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,405.23,297.38
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,473.14,348.67
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,544.09,401.13
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,599.52,441.17
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,653.98,479.32
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,702.41,512.07
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,747.81,541.3
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,788.25,565.91
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,824.91,587.82
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,860.91,610.01
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,893.98,630.23
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,921.71,646.88
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,946.1,661.45
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,965.16,672.8
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,980.64,682.01
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,990.56,688.39
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,996.73,692.59
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,996.75,693.39
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,993.03,692.0
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,982.27,686.45
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,967.89,678.72
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,949.95,668.92
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,928.53,656.89
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,901.08,640.69
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,870.5,622.41
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,833.91,600.41
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,801.93,581.3
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,757.84,553.62
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,711.68,522.73
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,659.93,486.38
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,607.08,448.36
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,550.53,408.12
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,493.84,366.26
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,432.87,319.29
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,373.44,271.97
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,312.32,222.3
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,254.04,174.0
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,192.72,124.56
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,138.15,82.49
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,86.52,47.54
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,43.47,30.69
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,30.32,19.0
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.49,3.93
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,11.1,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,6.83,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.63,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,20.82,11.24
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,32.63,22.17
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,62.71,38.2
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,83.71,57.84
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,87.0,65.51
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,102.05,77.37
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,117.27,89.09
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,154.14,117.33
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,191.74,145.73
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,274.47,208.19
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,371.65,280.4
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,506.64,380.0
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,649.4,482.49
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,707.84,522.39
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,761.18,558.11
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,804.31,584.62
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,844.56,608.97
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,881.68,631.37
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,915.87,651.72
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,945.15,669.04
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,971.05,684.2
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,991.1,696.06
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,1007.45,705.7
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,1017.12,711.63
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,1022.93,715.3
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1024.36,716.14
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,1021.87,714.67
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,1013.02,709.72
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,1000.24,702.44
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,980.87,691.21
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,957.83,677.71
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,929.89,661.09
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,898.58,642.27
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,861.94,620.12
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,822.39,595.87
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,774.44,565.7
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,724.74,532.96
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,655.75,484.05
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,586.38,434.04
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,535.11,397.54
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,482.03,358.21
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,420.58,311.09
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,361.38,264.28
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,300.85,215.25
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,243.16,167.57
