Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,499.0,43.0,3.8,27.0,129.0,110.14,61.62
2018,9,8,17,45,393.5,33.5,3.5,26.0,86.5,58.66,27.48
2018,9,8,18,0,288.0,24.0,3.2,25.0,44.0,20.72,6.56
2018,9,8,18,15,157.0,13.5,3.15,24.25,23.0,11.52,0.0
2018,9,8,18,30,26.0,3.0,3.1,23.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,22.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,21.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,7.68,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,14.96,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,41.05,17.99
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,93.85,50.56
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,119.96,77.58
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,127.89,91.36
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,136.06,104.0
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,122.13,95.65
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,207.28,163.43
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,312.17,246.33
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,444.79,348.85
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,585.16,453.75
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,654.78,503.26
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,731.54,556.19
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,784.59,588.24
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,835.55,618.18
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,881.29,644.41
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,924.15,668.27
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,962.03,690.36
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,996.5,710.16
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,1024.88,726.05
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,1049.43,739.58
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,1068.06,750.8
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,1082.56,759.58
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,1089.87,764.03
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,1092.87,765.97
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,1089.72,764.54
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,1082.31,760.62
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,1068.83,753.32
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,1051.3,743.53
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,1028.45,730.4
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,1001.73,714.84
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,968.94,695.67
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,932.69,674.11
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,890.79,649.12
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,846.09,621.9
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,795.85,590.25
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,743.52,556.64
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,685.62,516.27
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,626.83,473.41
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,565.92,429.11
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,504.81,382.83
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,432.21,325.95
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,362.04,269.27
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,294.17,212.88
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,230.54,158.98
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,164.81,105.35
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,109.21,62.32
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,55.57,27.04
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,19.49,4.0
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,9.82,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,7.68,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,15.07,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,42.24,17.6
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,97.62,51.98
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,114.65,72.46
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,115.02,80.77
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,105.61,79.22
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,73.49,55.85
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,121.26,94.6
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,170.2,133.56
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,294.11,231.69
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,434.39,339.16
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,576.83,445.32
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,725.28,551.28
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,776.84,582.81
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,826.07,612.89
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,871.19,639.71
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,913.14,664.04
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,950.37,686.59
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,984.37,706.95
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,1013.13,723.46
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,1038.17,737.64
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,1056.86,748.47
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,1071.51,756.91
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,1080.01,762.08
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,1084.31,764.77
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,1081.57,763.25
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,1074.62,759.28
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,1060.54,750.79
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,1042.45,739.89
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,1018.28,725.6
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,990.34,708.93
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,958.43,689.67
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,923.13,668.1
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,881.15,642.49
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,836.44,614.75
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,786.03,582.56
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,733.69,548.58
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,676.83,508.85
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,618.97,466.69
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,556.77,421.55
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,497.02,376.36
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,429.97,323.72
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,365.2,270.96
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,295.87,213.46
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,231.75,159.18
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,166.58,105.43
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,110.68,61.61
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,56.7,26.26
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,19.69,1.23
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,9.82,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,8.11,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,16.22,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,43.7,18.7
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,96.12,52.06
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,131.62,85.07
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,159.01,113.55
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,155.58,118.73
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,127.4,99.89
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,181.57,143.6
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,236.75,187.62
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,375.3,297.28
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,529.01,415.35
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,622.1,484.41
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,720.82,555.52
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,773.28,589.02
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,823.73,620.78
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,868.74,648.58
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,911.02,674.2
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,948.2,696.71
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,982.02,716.88
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,1009.94,733.27
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,1034.06,747.22
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,1051.7,757.66
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,1065.28,765.63
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,1072.69,769.45
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,1075.92,770.78
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,1073.95,769.77
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,1067.79,766.24
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,1054.84,758.48
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,1037.8,748.21
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,1014.44,734.51
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,987.29,718.33
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,955.14,698.68
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,919.58,676.76
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,878.17,650.87
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,833.92,622.79
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,784.82,591.11
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,733.63,557.49
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,677.44,517.72
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,620.12,475.11
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,557.57,428.98
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,495.08,381.02
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,428.39,327.49
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,364.64,274.36
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,296.24,216.41
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,232.78,161.53
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,167.17,106.52
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,109.67,60.89
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,55.54,24.91
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,17.92,0.0
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,8.96,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,15.36,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,43.46,18.02
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,95.41,51.72
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,151.47,96.13
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,216.32,151.56
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,279.28,207.64
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,347.15,266.99
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,411.83,322.39
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,476.88,376.12
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,538.83,425.54
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,601.0,473.23
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,658.37,515.77
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,714.71,555.73
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,763.5,588.11
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,809.48,618.08
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,853.2,646.11
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,894.02,671.85
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,932.85,696.55
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,968.86,719.22
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,997.05,736.86
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,1021.59,752.16
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,1039.4,763.05
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,1053.23,771.48
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,1060.9,776.05
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,1064.45,778.13
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,1062.0,777.15
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,1055.42,773.65
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,1041.76,765.47
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,1024.16,754.82
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,1001.96,741.75
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,975.99,726.16
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,944.11,706.65
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,908.86,684.66
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,867.51,658.83
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,823.43,630.7
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,774.96,598.81
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,724.48,564.92
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,667.83,523.54
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,610.22,479.56
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,548.05,432.24
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,488.44,385.02
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,416.37,325.92
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,348.22,268.25
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,282.39,211.09
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,220.82,156.71
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,159.8,104.02
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,106.42,60.48
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,53.51,24.61
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,17.88,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,8.96,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,15.36,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,43.27,18.38
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,93.66,51.99
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,147.15,94.43
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,211.32,149.13
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,273.26,204.02
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,340.48,262.46
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,404.61,317.16
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,471.3,371.87
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,530.11,418.55
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,591.54,465.33
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,648.95,507.47
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,705.6,547.21
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,757.21,580.76
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,806.89,612.33
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,851.07,639.06
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,892.49,663.46
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,928.32,684.75
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,960.96,703.8
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,987.85,719.54
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,1011.1,732.97
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,1029.66,743.9
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,1044.29,752.45
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,1051.28,756.16
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,1054.2,757.48
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,1051.62,757.25
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,1044.97,754.52
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,1031.72,747.47
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,1014.54,737.93
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,991.61,724.83
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,965.05,709.32
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,933.08,690.12
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,897.87,668.58
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,856.54,643.01
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,812.59,615.27
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,763.97,583.58
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,713.48,550.04
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,657.65,509.79
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,600.92,467.13
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,542.26,423.27
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,480.53,375.3
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,410.49,318.67
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,344.32,263.32
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,271.43,201.84
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,207.2,146.94
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,150.84,98.37
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,100.55,57.16
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,50.17,22.64
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,16.01,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,12.8,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,36.45,16.81
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,73.65,44.76
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,119.86,80.29
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,182.09,131.44
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,245.52,185.04
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,318.77,246.24
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,387.64,302.88
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,462.84,362.46
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,524.41,408.05
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,586.87,451.34
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,649.8,492.38
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,718.44,533.45
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,769.32,566.07
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,817.85,597.04
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,861.58,624.64
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,902.2,649.94
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,938.28,672.29
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,971.14,692.51
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,998.59,709.45
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,1022.4,724.14
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,1040.02,735.48
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,1053.65,744.45
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,1060.62,749.55
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,1063.46,752.21
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,1060.82,751.45
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,1054.06,748.26
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,1040.11,740.82
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,1022.19,730.96
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,999.54,718.54
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,973.22,703.71
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,933.5,680.02
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,891.36,654.5
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,850.74,629.71
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,807.41,602.72
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,763.87,575.41
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,717.31,545.49
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,661.23,505.82
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,604.28,463.68
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,542.05,418.16
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,482.53,372.63
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,401.68,308.7
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,328.32,249.05
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,256.92,189.87
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,194.28,137.35
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,134.92,88.68
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,84.21,49.24
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,41.94,19.16
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,13.66,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,13.66,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,43.74,16.94
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,96.83,53.4
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,152.17,98.29
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,216.12,153.7
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,280.53,211.09
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,351.14,272.9
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,409.08,323.59
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,465.93,371.26
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,537.12,428.0
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,608.8,483.15
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,668.6,527.24
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,727.6,568.34
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,779.81,602.41
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,829.76,634.23
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,874.3,662.05
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,915.85,687.47
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,953.15,710.41
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,987.23,731.07
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,1016.05,748.19
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,1041.15,762.91
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,1059.33,773.63
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,1073.49,781.91
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,1081.52,786.4
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,1085.37,788.39
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,1082.49,787.39
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,1075.41,783.82
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,1061.58,775.74
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,1043.68,765.12
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,1020.93,751.47
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,994.37,735.34
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,961.32,715.15
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,924.92,692.54
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,882.15,665.49
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,836.6,636.21
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,786.05,602.99
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,733.58,567.86
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,676.05,526.45
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,617.55,482.25
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,553.63,434.18
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,492.55,386.36
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,417.27,325.39
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,346.8,266.34
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,278.87,207.7
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,215.81,152.28
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,149.25,96.64
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,94.79,53.88
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,45.71,19.25
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,13.66,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,13.66,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,45.62,16.91
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,101.78,56.23
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,159.57,103.16
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,227.5,161.89
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,292.49,220.05
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,362.53,281.27
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,427.63,337.05
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,495.93,393.17
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,559.39,443.34
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,623.15,491.64
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,682.12,534.4
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,740.11,573.76
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,793.22,607.21
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,844.24,638.35
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,889.41,664.73
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,931.69,688.6
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,968.49,708.49
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,1001.85,725.79
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,1028.66,738.77
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,1051.58,749.17
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,1068.95,757.81
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,1082.2,764.04
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,1089.74,767.06
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,1093.02,767.68
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,1088.56,765.85
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,1079.86,761.57
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,1065.07,753.78
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,1046.26,743.54
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,1022.83,730.84
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,995.59,715.66
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,961.89,696.2
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,924.84,674.37
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,881.71,648.74
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,835.93,620.89
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,784.73,588.8
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,731.63,554.7
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,674.24,514.66
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,615.94,471.81
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,550.06,423.75
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,487.46,375.95
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,405.41,311.33
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,330.38,250.31
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,264.39,194.6
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,204.22,142.81
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,139.44,89.71
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,86.8,49.04
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,38.79,15.11
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,10.24,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,12.8,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,45.02,15.74
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,100.48,55.4
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,155.54,100.81
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,218.59,155.78
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,284.7,213.84
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,357.96,276.83
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,424.0,332.81
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,490.11,386.67
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,553.07,435.67
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,616.42,482.78
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,674.93,524.38
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,732.45,562.49
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,783.55,594.1
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,832.26,623.32
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,875.98,648.52
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,916.58,671.17
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,953.39,693.24
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,986.89,713.07
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,1013.82,728.53
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,1037.04,741.7
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,1054.43,752.92
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,1067.81,761.75
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,1075.6,767.04
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,1079.23,769.85
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,1075.71,769.05
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,1068.04,765.75
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,1054.3,758.65
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,1036.57,749.04
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,1012.84,735.74
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,985.39,719.99
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,951.99,700.35
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,915.29,678.32
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,872.97,652.59
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,827.98,624.63
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,777.36,592.1
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,724.88,557.63
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,666.96,516.1
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,608.27,472.07
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,546.85,426.59
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,482.68,377.07
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,403.62,313.58
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,330.77,253.24
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,261.37,194.4
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,199.42,141.08
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,137.13,89.28
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,86.12,49.21
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,37.29,13.26
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,8.54,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,11.19,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,35.7,12.07
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,72.77,41.61
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,112.76,74.49
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,160.37,115.84
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,179.22,137.72
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,182.69,144.6
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,282.94,226.65
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,398.57,319.08
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,498.45,396.87
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,610.63,481.17
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,668.3,522.11
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,729.97,563.62
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,783.01,596.99
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,834.25,628.43
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,879.34,655.2
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,921.79,679.8
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,958.85,702.0
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,992.56,721.93
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,1019.15,737.4
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,1041.97,750.54
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,1059.04,760.56
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,1072.03,768.16
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,1079.32,772.45
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,1082.41,774.29
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,1078.84,772.55
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,1071.11,768.35
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,1055.75,759.42
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,1036.44,748.08
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,1011.65,733.83
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,983.18,717.14
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,949.04,696.62
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,911.73,673.82
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,868.68,647.25
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,823.07,618.57
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,772.11,585.94
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,719.46,551.47
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,661.66,510.16
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,603.17,466.51
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,542.95,421.84
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,479.79,373.09
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,407.63,315.17
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,339.72,258.69
