Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,1034.89,758.13
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,1016.44,747.67
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,994.4,734.93
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,966.37,717.59
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,935.14,698.11
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,896.69,674.01
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,855.67,647.92
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,806.95,616.3
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,756.57,582.96
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,700.34,544.48
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,649.7,509.2
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,582.32,458.61
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,516.45,406.73
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,418.39,328.88
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,333.74,259.23
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,221.78,168.13
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,128.54,88.58
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,66.58,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,13.64,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,26.73,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,67.26,27.76
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,164.3,125.17
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,268.05,214.82
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,332.3,271.4
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,401.5,330.28
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,488.48,401.51
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,582.15,475.45
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,654.47,530.47
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,724.32,580.25
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,786.59,623.07
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,848.57,664.72
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,902.76,699.65
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,945.92,726.36
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,980.75,747.41
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,1012.48,766.25
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,1037.67,781.09
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,1059.25,793.61
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,1072.86,801.28
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,1082.59,806.6
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,1085.99,807.66
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,1085.42,806.35
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,1077.89,801.78
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,1066.45,794.86
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,1047.73,782.7
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,1025.34,768.28
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,995.82,749.61
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,963.13,728.82
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,929.53,707.48
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,883.69,677.48
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,830.39,642.28
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,775.73,605.48
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,713.56,562.15
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,651.39,517.8
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,581.5,464.03
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,517.58,412.81
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,414.17,329.74
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,320.81,252.48
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,214.51,164.4
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,126.31,86.88
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,62.83,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,10.06,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,34.0,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,96.26,33.7
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,196.53,148.63
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,310.41,247.0
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,358.22,290.35
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,406.32,331.68
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,462.62,377.37
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,519.91,421.58
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,628.46,503.1
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,740.96,580.83
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,795.11,612.59
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,847.89,642.46
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,892.74,665.62
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,935.16,686.15
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,972.17,709.35
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,1006.2,730.58
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,1033.05,747.36
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,1045.01,754.87
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,1059.72,765.2
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,1070.69,773.18
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,1075.3,777.28
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,1076.03,779.06
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,1067.35,774.2
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,1054.87,767.16
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,1045.4,761.7
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,1020.81,746.65
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,989.84,727.95
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,955.76,707.21
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,914.01,681.4
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,869.86,653.72
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,817.82,620.6
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,764.41,585.89
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,701.27,543.06
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,638.29,498.98
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,572.07,449.13
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,503.6,395.84
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,422.06,331.59
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,346.29,269.27
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,241.83,183.44
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,155.31,104.92
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,60.64,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.27,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,21.62,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,60.6,12.72
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,131.83,98.06
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,199.2,157.99
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,265.69,215.15
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,340.29,277.07
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,384.62,312.99
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,429.62,348.07
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,491.88,394.74
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,556.77,441.28
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,636.27,498.38
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,711.48,549.74
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,781.19,596.09
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,851.49,641.86
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,893.33,667.54
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,933.02,691.92
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,958.92,707.07
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,981.76,720.43
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,997.1,729.65
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,1009.06,736.92
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,1012.92,738.37
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,1013.24,737.84
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,995.92,728.53
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,975.25,717.24
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,943.62,697.89
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,909.29,676.75
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,877.23,658.04
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,842.8,637.38
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,799.31,609.65
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,754.29,580.45
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,701.29,545.16
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,647.88,508.23
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,581.39,460.4
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,521.71,416.13
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,454.63,364.17
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,390.78,313.11
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,314.71,251.84
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,245.24,193.99
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,172.43,132.25
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,109.3,72.66
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,39.88,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.41,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,18.45,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,52.44,3.15
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,130.82,97.35
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,206.18,164.82
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,267.16,218.28
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,334.93,275.63
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,381.64,314.63
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,429.55,353.24
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,506.25,413.3
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,594.54,479.81
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,679.79,540.81
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,768.18,600.95
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,818.0,632.63
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,866.42,663.13
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,903.65,684.98
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,938.46,704.97
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,966.29,720.08
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,991.11,733.15
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,1006.08,741.04
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,1017.62,746.96
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,1021.42,747.29
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,1021.66,745.58
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,1016.48,742.06
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,1007.72,736.5
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,973.05,713.54
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,935.7,689.18
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,907.93,670.85
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,877.42,650.6
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,837.42,624.07
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,795.37,596.11
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,747.14,564.85
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,697.58,532.18
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,641.69,494.44
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,585.86,454.45
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,519.59,405.45
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,455.38,356.16
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,375.89,294.1
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,302.31,234.32
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,219.74,165.49
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,149.48,96.48
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,58.19,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,18.58,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,52.28,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,133.77,98.7
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,212.02,169.56
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,282.76,231.47
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,365.69,301.64
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,399.18,330.13
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,434.45,358.66
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,530.6,434.48
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,628.57,508.82
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,709.17,566.07
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,792.25,623.24
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,842.14,654.78
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,884.53,680.69
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,922.5,703.58
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,957.85,724.43
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,984.77,738.81
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,1008.47,751.01
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,1025.03,758.79
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,1037.99,764.23
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,1042.39,763.41
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,1043.04,760.22
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,1036.92,754.34
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,1027.07,746.24
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,1009.79,733.39
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,988.95,718.45
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,959.16,699.1
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,926.34,677.92
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,885.66,650.95
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,842.67,622.37
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,791.72,590.16
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,739.46,556.53
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,683.69,519.74
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,623.32,478.16
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,552.74,426.78
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,484.55,375.11
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,395.06,307.19
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,313.25,242.14
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,203.57,153.03
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,110.72,68.99
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,41.77,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,8.6,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,18.83,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,36.2,22.77
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,46.15,33.16
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,78.26,61.1
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,107.35,86.39
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,108.2,87.23
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,109.27,87.95
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,153.18,124.77
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,199.11,162.43
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,249.36,203.51
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,318.95,258.92
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,399.14,322.54
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,503.15,401.97
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,421.91,336.51
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,334.7,266.06
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,441.21,349.38
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,551.54,432.06
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,573.38,447.33
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,594.63,462.58
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,441.53,345.38
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,288.27,224.74
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,496.26,388.45
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,679.73,524.22
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,716.66,550.29
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,749.13,573.87
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,579.53,450.39
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,420.18,330.21
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,365.51,288.79
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,313.43,248.07
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,256.73,204.47
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,218.08,174.26
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,275.07,221.34
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,323.77,259.73
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,261.8,209.75
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,193.54,154.57
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,148.26,117.35
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,106.54,82.26
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,75.51,55.23
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,39.27,20.86
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,19.79,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,14.82,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,41.35,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,112.61,79.28
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,175.85,138.04
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,265.64,214.28
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,375.35,304.37
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,428.83,348.21
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,483.42,391.6
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,587.35,471.3
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,694.5,548.12
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,754.45,585.64
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,814.13,621.85
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,859.05,647.31
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,901.8,670.72
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,937.31,688.95
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,969.98,704.93
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,995.76,716.18
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,1007.01,718.31
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,1020.45,723.88
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,1030.27,727.28
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,1034.54,727.49
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,1035.08,725.71
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,1025.41,720.99
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,1023.51,721.3
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,1003.06,711.47
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,979.23,699.73
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,948.79,683.21
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,915.41,664.71
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,874.87,642.05
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,832.12,617.38
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,780.52,586.57
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,727.78,553.97
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,666.09,513.37
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,609.4,474.52
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,540.31,422.82
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,473.63,370.98
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,391.56,307.18
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,315.98,245.67
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,215.29,162.06
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,127.55,75.02
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,47.55,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,13.58,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,29.87,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,112.13,77.77
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,178.04,140.21
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,214.46,173.65
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,240.03,196.85
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,312.95,257.56
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,379.11,311.12
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,444.28,362.74
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,513.47,416.01
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,574.46,460.22
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,637.06,504.06
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,640.2,501.86
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,638.27,496.34
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,663.64,512.83
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,687.15,527.54
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,733.33,559.29
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,778.7,589.13
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,801.44,602.48
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,831.44,620.85
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,886.85,656.4
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,938.51,688.68
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,952.52,695.38
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,962.92,700.24
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,945.4,687.41
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,924.75,673.05
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,889.96,649.06
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,852.86,623.74
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,811.06,596.35
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,767.57,567.73
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,678.19,509.63
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,591.82,451.46
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,532.49,410.7
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,480.85,373.63
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,423.88,330.99
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,368.72,288.18
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,312.46,244.99
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,259.89,202.11
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,186.26,139.62
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,118.22,66.22
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,43.46,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,6.4,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,27.67,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,112.74,75.93
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,184.23,144.36
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,266.92,215.82
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,366.91,299.54
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,386.62,317.01
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,406.22,333.13
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,509.44,414.58
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,616.53,495.44
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,686.53,543.3
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,758.14,590.93
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,802.29,618.49
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,844.65,644.55
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,880.73,665.68
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,908.0,680.61
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,934.74,694.98
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,958.48,707.24
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,974.03,714.56
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,986.2,719.84
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,990.17,720.02
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,990.61,718.19
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,982.7,712.93
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,971.33,705.74
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,951.55,692.56
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,928.63,677.57
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,906.26,664.35
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,874.31,644.85
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,834.37,620.01
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,792.48,593.63
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,741.97,560.91
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,690.58,527.03
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,631.42,487.21
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,572.8,445.46
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,503.52,393.58
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,436.98,341.87
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,358.03,280.13
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,285.34,220.85
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,199.15,148.46
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,121.83,64.75
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,45.46,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,25.35,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,116.72,76.73
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,198.35,155.89
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,272.08,220.8
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,359.57,295.17
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,395.02,325.8
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,432.68,356.82
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,529.74,433.75
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,629.06,509.26
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,695.43,555.35
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,762.93,601.15
2018,11,17,9,45,790.5,89.5,1.75,17.65,447.5,813.21,633.52
2018,11,17,10,0,829.0,86.0,1.8,18.5,482.0,868.58,668.9
2018,11,17,10,15,841.0,87.5,1.85,19.2,506.5,904.61,690.7
2018,11,17,10,30,853.0,89.0,1.9,19.9,531.0,938.0,710.68
2018,11,17,10,45,861.5,89.5,1.95,20.6,548.0,963.94,725.55
2018,11,17,11,0,870.0,90.0,2.0,21.3,565.0,986.71,738.36
2018,11,17,11,15,846.5,97.0,2.05,21.6,565.5,982.64,734.66
2018,11,17,11,30,823.0,104.0,2.1,21.9,566.0,974.41,728.67
2018,11,17,11,45,745.5,123.5,2.1,22.25,543.0,930.86,698.61
2018,11,17,12,0,668.0,143.0,2.1,22.6,520.0,876.4,661.43
2018,11,17,12,15,667.5,141.0,2.1,22.7,514.0,870.27,657.74
