Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,30,667.0,139.0,2.1,22.8,508.0,861.22,651.72
2018,11,17,12,45,693.5,132.0,2.1,22.9,507.0,869.71,657.83
2018,11,17,13,0,720.0,125.0,2.1,23.0,506.0,874.42,661.34
2018,11,17,13,15,610.0,144.0,2.1,22.9,458.0,777.18,595.25
2018,11,17,13,30,500.0,163.0,2.1,22.8,410.0,674.98,523.9
2018,11,17,13,45,493.5,154.0,2.1,22.7,386.0,643.64,503.01
2018,11,17,14,0,487.0,145.0,2.1,22.6,362.0,610.89,480.19
2018,11,17,14,15,541.5,124.0,2.05,22.3,348.0,612.27,483.48
2018,11,17,14,30,596.0,103.0,2.0,22.0,334.0,615.92,487.52
2018,11,17,14,45,619.0,91.0,1.95,21.75,309.0,592.7,470.95
2018,11,17,15,0,642.0,79.0,1.9,21.5,284.0,565.57,450.75
2018,11,17,15,15,531.0,77.0,1.9,21.5,230.5,459.45,368.25
2018,11,17,15,30,420.0,75.0,1.9,21.5,177.0,358.36,287.63
2018,11,17,15,45,340.0,64.5,1.5,19.85,136.0,280.46,224.25
2018,11,17,16,0,260.0,54.0,1.1,18.2,95.0,210.78,165.78
2018,11,17,16,15,188.5,40.0,1.1,17.2,64.5,149.28,112.24
2018,11,17,16,30,117.0,26.0,1.1,16.2,34.0,90.16,44.79
2018,11,17,16,45,66.0,14.0,1.05,15.25,18.0,32.85,0.0
2018,11,17,17,0,15.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.95,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,6,45,6.0,6.0,0.85,9.85,6.0,0.0,0.0
2018,11,18,7,0,12.0,12.0,0.9,9.9,12.0,14.2,0.0
2018,11,18,7,15,43.0,28.5,1.1,10.4,33.0,53.5,31.35
2018,11,18,7,30,74.0,45.0,1.3,10.9,54.0,89.03,68.15
2018,11,18,7,45,152.5,59.5,1.5,11.4,88.0,156.37,126.95
2018,11,18,8,0,231.0,74.0,1.7,11.9,122.0,224.01,185.9
2018,11,18,8,15,233.5,91.0,1.75,12.55,149.0,257.02,214.5
2018,11,18,8,30,236.0,108.0,1.8,13.2,176.0,289.84,241.99
2018,11,18,8,45,286.5,120.0,1.85,13.8,214.5,349.74,291.39
2018,11,18,9,0,337.0,132.0,1.9,14.4,253.0,413.69,342.61
2018,11,18,9,15,481.5,121.5,2.05,15.35,314.0,545.64,446.56
2018,11,18,9,30,626.0,111.0,2.2,16.3,375.0,679.64,546.48
2018,11,18,9,45,712.0,101.0,2.3,17.25,422.0,764.67,605.28
2018,11,18,10,0,798.0,91.0,2.4,18.2,469.0,846.22,660.24
2018,11,18,10,15,779.0,99.5,2.5,18.95,484.0,861.25,667.92
2018,11,18,10,30,760.0,108.0,2.6,19.7,499.0,879.09,678.21
2018,11,18,10,45,780.0,106.5,2.7,20.5,519.0,905.35,694.18
2018,11,18,11,0,800.0,105.0,2.8,21.3,539.0,935.94,712.98
2018,11,18,11,15,826.0,100.5,2.8,21.75,555.0,966.02,731.42
2018,11,18,11,30,852.0,96.0,2.8,22.2,571.0,992.95,747.68
2018,11,18,11,45,773.0,117.5,2.85,22.65,549.5,950.37,717.72
2018,11,18,12,0,694.0,139.0,2.9,23.1,528.0,897.34,681.13
2018,11,18,12,15,753.0,122.0,2.85,23.25,539.5,932.13,704.76
2018,11,18,12,30,812.0,105.0,2.8,23.4,551.0,955.7,719.95
2018,11,18,12,45,761.0,114.0,2.75,23.5,524.0,913.2,690.76
2018,11,18,13,0,710.0,123.0,2.7,23.6,497.0,862.31,656.25
2018,11,18,13,15,658.0,128.0,2.6,23.5,464.0,804.09,616.55
2018,11,18,13,30,606.0,133.0,2.5,23.4,431.0,745.05,575.81
2018,11,18,13,45,602.5,126.5,2.4,23.35,408.5,716.15,556.1
2018,11,18,14,0,599.0,120.0,2.3,23.3,386.0,685.14,534.52
2018,11,18,14,15,643.5,106.0,2.15,23.0,371.5,683.0,533.97
2018,11,18,14,30,688.0,92.0,2.0,22.7,357.0,675.13,528.96
2018,11,18,14,45,656.5,87.5,1.85,22.4,319.0,616.6,486.78
2018,11,18,15,0,625.0,83.0,1.7,22.1,281.0,558.68,443.19
2018,11,18,15,15,566.5,77.5,1.7,22.1,237.5,483.21,384.97
2018,11,18,15,30,508.0,72.0,1.7,22.1,194.0,411.6,327.88
2018,11,18,15,45,361.5,63.5,1.2,20.35,141.5,291.41,231.61
2018,11,18,16,0,215.0,55.0,0.7,18.6,89.0,190.61,148.85
2018,11,18,16,15,159.0,40.0,0.75,17.75,60.5,127.36,94.65
2018,11,18,16,30,103.0,25.0,0.8,16.9,32.0,76.12,34.19
2018,11,18,16,45,56.5,13.5,0.85,16.05,17.0,29.48,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.35,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.5,10.0,11.17,0.0
2018,11,19,7,15,23.5,26.0,1.05,12.05,28.5,36.28,18.17
2018,11,19,7,30,39.0,42.0,1.0,12.6,47.0,62.01,45.47
2018,11,19,7,45,57.5,60.0,0.95,13.15,70.5,100.72,79.44
2018,11,19,8,0,76.0,78.0,0.9,13.7,94.0,133.62,108.16
2018,11,19,8,15,95.5,96.0,1.1,14.15,120.5,168.94,138.59
2018,11,19,8,30,115.0,114.0,1.3,14.6,147.0,206.15,170.06
2018,11,19,8,45,157.0,129.5,1.5,15.05,181.5,257.58,213.07
2018,11,19,9,0,199.0,145.0,1.7,15.5,216.0,312.67,258.2
2018,11,19,9,15,196.0,161.0,1.7,15.85,237.0,336.3,276.19
2018,11,19,9,30,193.0,177.0,1.7,16.2,258.0,359.33,293.46
2018,11,19,9,45,193.0,191.0,1.65,16.55,277.0,381.77,309.94
2018,11,19,10,0,193.0,205.0,1.6,16.9,296.0,403.8,325.83
2018,11,19,10,15,203.0,214.5,1.6,17.25,314.5,428.8,344.29
2018,11,19,10,30,213.0,224.0,1.6,17.6,333.0,453.8,362.52
2018,11,19,10,45,225.0,226.0,1.6,17.9,344.5,471.09,375.05
2018,11,19,11,0,237.0,228.0,1.6,18.2,356.0,509.52,403.02
2018,11,19,11,15,163.5,231.0,1.55,18.35,320.0,421.8,334.28
2018,11,19,11,30,90.0,234.0,1.5,18.5,284.0,332.27,263.54
2018,11,19,11,45,66.5,226.0,1.45,18.7,263.0,299.05,237.14
2018,11,19,12,0,43.0,218.0,1.4,18.9,242.0,265.87,210.29
2018,11,19,12,15,161.5,224.0,1.35,18.95,312.5,411.94,327.03
2018,11,19,12,30,280.0,230.0,1.3,19.0,383.0,556.62,436.44
2018,11,19,12,45,276.0,227.0,1.25,19.05,374.5,545.58,426.87
2018,11,19,13,0,272.0,224.0,1.2,19.1,366.0,533.62,418.06
2018,11,19,13,15,358.0,197.0,1.1,19.1,376.5,575.06,450.79
2018,11,19,13,30,444.0,170.0,1.0,19.1,387.0,632.46,493.31
2018,11,19,13,45,477.5,152.5,0.95,19.05,373.5,628.12,490.71
2018,11,19,14,0,511.0,135.0,0.9,19.0,360.0,619.83,485.86
2018,11,19,14,15,476.5,130.0,0.8,18.75,327.0,567.04,447.09
2018,11,19,14,30,442.0,125.0,0.7,18.5,294.0,515.22,408.78
2018,11,19,14,45,341.0,122.5,0.65,18.25,245.0,418.73,335.27
2018,11,19,15,0,240.0,120.0,0.6,18.0,196.0,315.77,254.97
2018,11,19,15,15,147.0,95.5,0.6,18.0,140.0,202.29,163.88
2018,11,19,15,30,54.0,71.0,0.6,18.0,84.0,101.25,79.88
2018,11,19,15,45,56.0,56.0,0.7,17.35,67.0,93.25,72.99
2018,11,19,16,0,58.0,41.0,0.8,16.7,50.0,74.86,56.75
2018,11,19,16,15,46.5,29.5,0.85,16.45,35.0,54.91,38.36
2018,11,19,16,30,35.0,18.0,0.9,16.2,20.0,34.09,11.14
2018,11,19,16,45,23.0,10.0,0.95,15.95,11.0,15.87,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,45,15.0,5.0,1.25,9.5,5.5,0.0,0.0
2018,11,20,7,0,30.0,10.0,1.2,9.6,11.0,18.39,0.0
2018,11,20,7,15,109.0,25.5,1.3,10.55,37.0,80.83,43.63
2018,11,20,7,30,188.0,41.0,1.4,11.5,63.0,153.15,118.89
2018,11,20,7,45,348.5,48.0,1.5,12.45,110.5,253.7,205.72
2018,11,20,8,0,509.0,55.0,1.6,13.4,158.0,370.89,304.23
2018,11,20,8,15,466.0,71.5,1.65,14.15,182.5,391.0,322.34
2018,11,20,8,30,423.0,88.0,1.7,14.9,207.0,401.72,331.74
2018,11,20,8,45,470.5,95.0,1.75,15.6,246.0,463.43,381.21
2018,11,20,9,0,518.0,102.0,1.8,16.3,285.0,528.27,431.2
2018,11,20,9,15,610.0,97.5,2.05,17.25,335.0,625.33,504.49
2018,11,20,9,30,702.0,93.0,2.3,18.2,385.0,719.91,572.4
2018,11,20,9,45,765.0,87.0,2.55,19.2,426.5,786.21,617.94
2018,11,20,10,0,828.0,81.0,2.8,20.2,468.0,859.26,667.52
2018,11,20,10,15,840.5,82.0,2.9,20.65,492.0,895.03,690.44
2018,11,20,10,30,853.0,83.0,3.0,21.1,516.0,928.23,711.73
2018,11,20,10,45,861.5,83.5,3.05,21.6,533.0,954.15,727.44
2018,11,20,11,0,870.0,84.0,3.1,22.1,550.0,976.95,741.05
2018,11,20,11,15,875.0,84.5,3.15,22.35,560.0,993.0,750.89
2018,11,20,11,30,880.0,85.0,3.2,22.6,570.0,1005.57,758.56
2018,11,20,11,45,874.0,86.0,3.25,22.85,569.0,1004.26,757.07
2018,11,20,12,0,868.0,87.0,3.3,23.1,568.0,999.29,753.41
2018,11,20,12,15,819.5,97.5,3.3,23.2,547.5,960.49,727.06
2018,11,20,12,30,771.0,108.0,3.3,23.3,527.0,918.11,698.45
2018,11,20,12,45,787.0,102.5,3.35,23.35,521.0,917.22,698.9
2018,11,20,13,0,803.0,97.0,3.4,23.4,515.0,912.56,696.55
2018,11,20,13,15,779.5,98.0,3.35,23.25,490.5,874.86,671.31
2018,11,20,13,30,756.0,99.0,3.3,23.1,466.0,841.11,648.94
2018,11,20,13,45,716.5,97.0,3.25,22.95,429.0,781.97,608.29
2018,11,20,14,0,677.0,95.0,3.2,22.8,392.0,722.5,566.91
2018,11,20,14,15,612.0,100.0,3.1,22.5,352.5,650.75,515.8
2018,11,20,14,30,547.0,105.0,3.0,22.2,313.0,580.62,464.44
2018,11,20,14,45,527.5,97.0,2.85,21.95,280.5,532.72,428.29
2018,11,20,15,0,508.0,89.0,2.7,21.7,248.0,484.84,391.08
2018,11,20,15,15,448.0,81.0,2.7,21.7,206.5,406.1,328.5
2018,11,20,15,30,388.0,73.0,2.7,21.7,165.0,338.4,272.95
2018,11,20,15,45,348.5,61.5,1.95,20.2,131.0,282.93,226.42
2018,11,20,16,0,309.0,50.0,1.2,18.7,97.0,231.31,181.42
2018,11,20,16,15,217.0,37.0,1.1,18.1,64.5,159.35,118.4
2018,11,20,16,30,125.0,24.0,1.0,17.5,32.0,90.13,34.09
2018,11,20,16,45,70.5,13.5,0.95,16.85,17.0,34.1,0.0
2018,11,20,17,0,16.0,3.0,0.9,16.2,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,16.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,2.7,14.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,2.8,14.2,2.0,2.36,0.0
2018,11,21,7,15,1.0,5.0,3.0,14.55,5.0,4.48,0.0
2018,11,21,7,30,0.0,8.0,3.2,14.9,8.0,6.56,0.0
2018,11,21,7,45,0.0,10.0,3.4,15.3,10.0,8.21,1.24
2018,11,21,8,0,0.0,12.0,3.6,15.7,12.0,9.86,2.72
2018,11,21,8,15,0.0,12.5,3.75,15.95,12.5,10.27,3.12
2018,11,21,8,30,0.0,13.0,3.9,16.2,13.0,10.69,3.49
2018,11,21,8,45,0.0,31.0,4.1,16.45,31.0,25.57,16.19
2018,11,21,9,0,0.0,49.0,4.3,16.7,49.0,40.52,28.84
2018,11,21,9,15,0.0,56.0,4.45,16.95,56.0,46.36,33.68
2018,11,21,9,30,0.0,63.0,4.6,17.2,63.0,52.2,38.5
2018,11,21,9,45,0.5,95.5,4.8,17.5,95.5,81.4,62.83
2018,11,21,10,0,1.0,128.0,5.0,17.8,128.0,113.2,89.04
2018,11,21,10,15,5.0,148.5,5.15,18.05,151.0,137.05,108.6
2018,11,21,10,30,9.0,169.0,5.3,18.3,174.0,161.52,128.55
2018,11,21,10,45,27.0,192.5,5.45,18.5,207.0,220.95,177.34
2018,11,21,11,0,45.0,216.0,5.6,18.7,240.0,266.61,214.46
2018,11,21,11,15,42.5,213.5,5.65,18.75,236.5,260.88,209.55
2018,11,21,11,30,40.0,211.0,5.7,18.8,233.0,255.25,204.84
2018,11,21,11,45,40.5,195.5,5.75,18.8,218.0,237.15,190.39
2018,11,21,12,0,41.0,180.0,5.8,18.8,203.0,219.54,176.33
2018,11,21,12,15,23.5,149.0,5.8,18.7,162.0,167.17,133.27
2018,11,21,12,30,6.0,118.0,5.8,18.6,121.0,106.79,83.19
2018,11,21,12,45,8.0,106.0,5.8,18.55,110.0,97.45,75.72
2018,11,21,13,0,10.0,94.0,5.8,18.5,99.0,88.22,68.29
2018,11,21,13,15,10.0,91.0,5.7,18.35,96.0,85.38,66.05
2018,11,21,13,30,10.0,88.0,5.6,18.2,93.0,82.53,63.81
2018,11,21,13,45,7.0,90.5,5.55,18.1,94.0,82.13,63.47
2018,11,21,14,0,4.0,93.0,5.5,18.0,95.0,82.05,63.4
2018,11,21,14,15,67.5,88.0,5.3,17.85,113.5,148.62,121.43
2018,11,21,14,30,131.0,83.0,5.1,17.7,132.0,203.44,168.84
2018,11,21,14,45,203.5,95.5,4.9,17.55,163.0,267.77,223.3
2018,11,21,15,0,276.0,108.0,4.7,17.4,194.0,326.22,271.58
2018,11,21,15,15,222.0,97.5,4.7,17.4,160.0,266.85,221.11
2018,11,21,15,30,168.0,87.0,4.7,17.4,126.0,212.56,174.43
2018,11,21,15,45,108.0,66.5,3.85,16.95,89.5,136.39,109.43
2018,11,21,16,0,48.0,46.0,3.0,16.5,53.0,77.49,58.83
2018,11,21,16,15,38.0,32.0,2.7,16.15,36.5,55.64,38.72
2018,11,21,16,30,28.0,18.0,2.4,15.8,20.0,31.7,7.21
2018,11,21,16,45,22.0,10.5,2.1,15.45,11.0,16.04,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.1,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,14.95,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,45,60.0,6.0,1.05,11.3,7.5,0.0,0.0
2018,11,22,7,0,120.0,12.0,1.0,11.4,15.0,49.52,0.0
2018,11,22,7,15,275.5,22.5,1.1,12.1,47.5,148.72,66.0
2018,11,22,7,30,431.0,33.0,1.2,12.8,80.0,252.66,193.42
2018,11,22,7,45,521.0,39.0,1.35,13.5,122.0,329.16,263.52
2018,11,22,8,0,611.0,45.0,1.5,14.2,164.0,410.28,333.59
2018,11,22,8,15,499.0,63.5,1.55,14.55,176.0,401.56,329.76
2018,11,22,8,30,387.0,82.0,1.6,14.9,188.0,370.49,306.26
2018,11,22,8,45,533.5,78.0,1.65,15.25,248.5,493.45,405.92
2018,11,22,9,0,680.0,74.0,1.7,15.6,309.0,621.64,504.07
2018,11,22,9,15,756.5,68.5,1.75,16.0,356.0,699.05,559.29
2018,11,22,9,30,833.0,63.0,1.8,16.4,403.0,783.73,618.54
2018,11,22,9,45,764.5,83.5,1.85,16.75,413.5,780.11,613.61
2018,11,22,10,0,696.0,104.0,1.9,17.1,424.0,774.65,608.33
2018,11,22,10,15,728.5,101.0,2.0,17.45,451.5,820.37,639.98
2018,11,22,10,30,761.0,98.0,2.1,17.8,479.0,858.85,665.71
2018,11,22,10,45,674.5,123.0,2.2,18.15,469.0,829.04,643.68
2018,11,22,11,0,588.0,148.0,2.3,18.5,459.0,785.22,612.3
2018,11,22,11,15,731.5,114.5,2.4,18.65,508.0,894.45,689.48
2018,11,22,11,30,875.0,81.0,2.5,18.8,557.0,982.82,749.2
2018,11,22,11,45,867.0,82.5,2.6,19.0,555.5,980.18,746.74
2018,11,22,12,0,859.0,84.0,2.7,19.2,554.0,985.42,750.73
2018,11,22,12,15,868.0,80.5,2.75,19.25,551.0,974.78,743.94
2018,11,22,12,30,877.0,77.0,2.8,19.3,548.0,971.92,742.76
2018,11,22,12,45,884.0,73.5,2.9,19.35,538.5,963.42,738.23
2018,11,22,13,0,891.0,70.0,3.0,19.4,529.0,951.21,731.28
2018,11,22,13,15,882.0,69.0,3.05,19.3,508.0,923.69,713.81
2018,11,22,13,30,873.0,68.0,3.1,19.2,487.0,893.24,694.33
2018,11,22,13,45,860.0,66.0,3.15,19.1,459.0,855.21,669.3
2018,11,22,14,0,847.0,64.0,3.2,19.0,431.0,814.9,642.35
2018,11,22,14,15,827.0,62.0,3.25,18.75,397.0,774.87,615.55
2018,11,22,14,30,807.0,60.0,3.3,18.5,363.0,724.95,580.84
2018,11,22,14,45,778.5,57.5,3.3,18.2,324.5,667.14,539.26
2018,11,22,15,0,750.0,55.0,3.3,17.9,286.0,609.38,496.58
2018,11,22,15,15,708.0,51.0,3.3,17.9,244.0,541.47,442.66
2018,11,22,15,30,666.0,47.0,3.3,17.9,202.0,475.71,387.92
2018,11,22,15,45,571.0,43.5,2.8,16.8,156.5,383.99,311.15
2018,11,22,16,0,476.0,40.0,2.3,15.7,111.0,305.72,243.05
2018,11,22,16,15,323.5,30.5,2.05,14.9,71.0,201.06,151.14
2018,11,22,16,30,171.0,21.0,1.8,14.1,31.0,103.29,30.83
2018,11,22,16,45,85.5,10.5,1.5,13.3,15.5,36.56,0.0
2018,11,22,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,13.65,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,13.7,4.0,8.64,0.0
2018,11,23,7,15,8.0,6.0,1.0,14.05,6.0,8.95,0.0
2018,11,23,7,30,0.0,8.0,1.0,14.4,8.0,6.56,0.0
2018,11,23,7,45,0.0,11.5,1.05,14.75,11.5,9.45,2.29
2018,11,23,8,0,0.0,15.0,1.1,15.1,15.0,12.33,4.86
2018,11,23,8,15,0.0,27.0,1.3,15.4,27.0,22.25,13.4
2018,11,23,8,30,0.0,39.0,1.5,15.7,39.0,32.21,21.94
2018,11,23,8,45,0.0,49.5,1.7,15.95,49.5,40.94,29.36
2018,11,23,9,0,0.0,60.0,1.9,16.2,60.0,49.69,36.71
2018,11,23,9,15,1.5,85.0,2.1,16.5,85.5,73.28,56.54
2018,11,23,9,30,3.0,110.0,2.3,16.8,111.0,98.58,77.55
2018,11,23,9,45,5.5,121.5,2.5,17.1,124.0,111.55,88.15
2018,11,23,10,0,8.0,133.0,2.7,17.4,137.0,124.79,98.92
2018,11,23,10,15,13.0,151.5,2.85,17.6,158.0,147.84,117.81
2018,11,23,10,30,18.0,170.0,3.0,17.8,179.0,171.47,136.99
2018,11,23,10,45,9.5,154.0,3.2,18.0,159.0,146.24,115.84
2018,11,23,11,0,1.0,138.0,3.4,18.2,139.0,121.61,95.19
2018,11,23,11,15,0.5,122.0,3.5,18.2,122.5,105.31,81.79
2018,11,23,11,30,0.0,106.0,3.6,18.2,106.0,89.61,68.83
2018,11,23,11,45,0.0,92.0,3.65,18.2,92.0,76.7,58.19
2018,11,23,12,0,0.0,78.0,3.7,18.2,78.0,64.78,48.34
2018,11,23,12,15,1.5,112.5,3.75,18.2,113.5,97.19,75.19
2018,11,23,12,30,3.0,147.0,3.8,18.2,149.0,132.32,104.07
2018,11,23,12,45,5.5,149.0,3.8,18.15,152.0,137.01,108.08
2018,11,23,13,0,8.0,151.0,3.8,18.1,155.0,141.77,112.21
2018,11,23,13,15,6.0,134.0,3.75,18.05,137.0,123.04,96.91
2018,11,23,13,30,4.0,117.0,3.7,18.0,119.0,104.71,81.9
2018,11,23,13,45,4.0,101.0,3.65,17.95,103.0,89.51,69.47
2018,11,23,14,0,4.0,85.0,3.6,17.9,87.0,74.58,57.19
2018,11,23,14,15,129.5,72.0,3.5,17.8,120.5,193.58,160.56
2018,11,23,14,30,255.0,59.0,3.4,17.7,154.0,285.99,239.28
2018,11,23,14,45,213.5,56.0,3.3,17.55,130.0,241.15,201.27
2018,11,23,15,0,172.0,53.0,3.2,17.4,106.0,199.36,165.67
2018,11,23,15,15,86.0,39.5,3.2,17.4,66.0,104.87,84.88
2018,11,23,15,30,0.0,26.0,3.2,17.4,26.0,21.42,12.5
2018,11,23,15,45,0.0,20.5,2.4,16.8,20.5,16.87,8.6
2018,11,23,16,0,0.0,15.0,1.6,16.2,15.0,12.33,4.64
2018,11,23,16,15,0.0,10.0,1.45,15.8,10.0,8.21,0.9
2018,11,23,16,30,0.0,5.0,1.3,15.4,5.0,4.1,0.0
2018,11,23,16,45,0.0,2.5,1.1,14.95,2.5,2.13,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.0,13.8,2.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.0,13.9,5.0,15.8,0.0
2018,11,24,7,15,162.5,14.5,1.2,14.4,30.0,94.19,22.69
2018,11,24,7,30,287.0,25.0,1.4,14.9,55.0,179.62,134.64
2018,11,24,7,45,325.5,26.5,1.6,15.4,76.0,214.77,171.28
2018,11,24,8,0,364.0,28.0,1.8,15.9,97.0,253.91,207.62
2018,11,24,8,15,182.0,27.5,2.05,16.25,62.0,161.44,132.89
2018,11,24,8,30,0.0,27.0,2.3,16.6,27.0,22.25,13.31
2018,11,24,8,45,0.0,45.5,2.5,16.9,45.5,37.61,26.4
2018,11,24,9,0,0.0,64.0,2.7,17.2,64.0,53.03,39.38
2018,11,24,9,15,0.5,86.5,2.8,17.55,86.5,74.05,56.92
2018,11,24,9,30,1.0,109.0,2.9,17.9,109.0,96.07,75.09
2018,11,24,9,45,4.0,122.5,3.05,18.25,124.0,111.45,87.67
2018,11,24,10,0,7.0,136.0,3.2,18.6,139.0,127.17,100.44
2018,11,24,10,15,71.0,164.0,3.25,18.9,199.0,228.91,185.35
2018,11,24,10,30,135.0,192.0,3.3,19.2,259.0,342.06,276.66
2018,11,24,10,45,191.0,197.5,3.4,19.45,295.5,404.17,326.21
2018,11,24,11,0,247.0,203.0,3.5,19.7,332.0,488.99,392.2
2018,11,24,11,15,215.5,194.5,3.5,19.9,308.5,450.36,361.02
2018,11,24,11,30,184.0,186.0,3.5,20.1,285.0,388.84,312.79
2018,11,24,11,45,117.5,199.0,3.55,20.25,262.5,339.37,271.76
2018,11,24,12,0,51.0,212.0,3.6,20.4,240.0,268.49,213.47
2018,11,24,12,15,73.0,211.5,3.6,20.35,251.0,289.67,231.37
2018,11,24,12,30,95.0,211.0,3.6,20.3,262.0,310.53,248.75
2018,11,24,12,45,65.5,193.5,3.6,20.25,228.0,260.15,208.06
2018,11,24,13,0,36.0,176.0,3.6,20.2,194.0,210.86,167.94
2018,11,24,13,15,29.0,174.0,3.6,20.05,188.0,202.2,161.06
2018,11,24,13,30,22.0,172.0,3.6,19.9,182.0,178.24,141.76
2018,11,24,13,45,87.0,147.5,3.6,19.75,185.0,239.76,194.3
2018,11,24,14,0,152.0,123.0,3.6,19.6,188.0,263.64,216.1
2018,11,24,14,15,145.0,100.5,3.55,19.4,158.5,241.83,198.59
2018,11,24,14,30,138.0,78.0,3.5,19.2,129.0,203.32,167.48
2018,11,24,14,45,173.5,83.5,3.45,19.0,141.0,231.43,191.3
2018,11,24,15,0,209.0,89.0,3.4,18.8,153.0,256.59,212.04
2018,11,24,15,15,191.5,73.0,3.4,18.8,125.0,216.4,178.15
2018,11,24,15,30,174.0,57.0,3.4,18.8,97.0,177.35,144.72
2018,11,24,15,45,243.0,49.0,2.85,17.9,91.5,210.91,170.93
2018,11,24,16,0,312.0,41.0,2.3,17.0,86.0,227.1,180.04
2018,11,24,16,15,167.0,26.5,2.0,16.25,49.5,124.06,91.08
2018,11,24,16,30,22.0,12.0,1.7,15.5,13.0,21.42,0.0
2018,11,24,16,45,11.0,6.0,1.45,14.75,6.5,8.7,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,45,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,11,25,7,0,82.0,10.0,1.2,10.2,11.0,35.2,0.0
2018,11,25,7,15,224.5,21.5,1.2,10.65,40.5,124.54,16.54
2018,11,25,7,30,367.0,33.0,1.2,11.1,70.0,223.24,168.31
2018,11,25,7,45,457.0,41.0,1.15,11.55,110.0,298.41,239.47
2018,11,25,8,0,547.0,49.0,1.1,12.0,150.0,382.58,312.12
2018,11,25,8,15,605.0,53.5,1.1,12.55,192.0,451.87,370.48
2018,11,25,8,30,663.0,58.0,1.1,13.1,234.0,525.42,429.73
2018,11,25,8,45,702.0,61.5,1.05,13.65,274.0,584.36,474.98
2018,11,25,9,0,741.0,65.0,1.0,14.2,314.0,649.09,520.91
2018,11,25,9,15,770.5,66.5,1.0,14.85,350.5,704.98,558.94
2018,11,25,9,30,800.0,68.0,1.0,15.5,387.0,760.6,595.68
2018,11,25,9,45,822.5,69.0,0.95,16.2,418.5,809.01,625.5
2018,11,25,10,0,845.0,70.0,0.9,16.9,450.0,855.99,653.51
2018,11,25,10,15,857.5,70.5,0.85,17.4,474.0,881.84,667.14
2018,11,25,10,30,870.0,71.0,0.8,17.9,498.0,914.32,685.22
2018,11,25,10,45,877.5,72.0,0.7,18.45,515.5,939.99,697.28
2018,11,25,11,0,885.0,73.0,0.6,19.0,533.0,962.55,707.15
2018,11,25,11,15,888.5,73.5,0.65,19.35,542.5,977.29,715.86
2018,11,25,11,30,892.0,74.0,0.7,19.7,552.0,988.58,722.62
2018,11,25,11,45,892.5,74.0,0.8,20.1,553.5,992.7,725.99
2018,11,25,12,0,893.0,74.0,0.9,20.5,555.0,993.25,727.28
2018,11,25,12,15,891.5,73.5,1.05,20.7,549.5,987.57,726.24
2018,11,25,12,30,890.0,73.0,1.2,20.9,544.0,978.34,722.9
2018,11,25,12,45,886.0,72.0,1.35,21.15,531.0,962.53,715.07
2018,11,25,13,0,882.0,71.0,1.5,21.4,518.0,943.37,704.93
2018,11,25,13,15,872.5,69.5,1.65,21.35,497.0,915.18,689.36
2018,11,25,13,30,863.0,68.0,1.8,21.3,476.0,884.12,671.56
2018,11,25,13,45,849.0,67.0,1.9,21.3,449.0,847.1,648.6
2018,11,25,14,0,835.0,66.0,2.0,21.3,422.0,816.49,629.73
2018,11,25,14,15,815.0,63.5,2.0,21.05,388.5,767.87,597.42
2018,11,25,14,30,795.0,61.0,2.0,20.8,355.0,717.99,563.65
2018,11,25,14,45,766.0,58.5,2.05,20.6,317.0,660.5,523.64
2018,11,25,15,0,737.0,56.0,2.1,20.4,279.0,603.1,482.44
2018,11,25,15,15,694.0,52.0,2.1,20.4,237.5,535.28,429.87
2018,11,25,15,30,651.0,48.0,2.1,20.4,196.0,469.63,376.49
2018,11,25,15,45,567.0,43.5,1.6,19.0,152.5,387.89,308.84
2018,11,25,16,0,483.0,39.0,1.1,17.6,109.0,309.93,242.11
2018,11,25,16,15,339.0,30.0,1.1,16.85,70.5,208.92,153.59
2018,11,25,16,30,195.0,21.0,1.1,16.1,32.0,113.5,16.48
2018,11,25,16,45,97.5,10.5,1.1,15.4,16.0,40.83,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,45,39.5,4.5,0.8,9.95,5.0,0.0,0.0
2018,11,26,7,0,79.0,9.0,0.8,10.0,10.0,33.31,0.0
2018,11,26,7,15,126.5,21.5,0.95,10.8,30.5,86.28,0.0
2018,11,26,7,30,174.0,34.0,1.1,11.6,51.0,139.33,103.09
2018,11,26,7,45,375.0,38.5,1.2,12.4,99.5,254.94,204.38
2018,11,26,8,0,576.0,43.0,1.3,13.2,148.0,386.17,314.44
2018,11,26,8,15,601.5,50.5,1.45,13.9,185.0,445.42,364.93
2018,11,26,8,30,627.0,58.0,1.6,14.6,222.0,501.49,411.36
2018,11,26,8,45,636.0,66.5,1.7,15.25,256.0,548.35,448.55
2018,11,26,9,0,645.0,75.0,1.8,15.9,290.0,594.33,483.15
2018,11,26,9,15,686.0,76.5,1.85,16.8,327.5,655.23,526.54
2018,11,26,9,30,727.0,78.0,1.9,17.7,365.0,712.41,565.76
2018,11,26,9,45,647.0,102.5,1.9,18.6,373.0,705.74,557.51
2018,11,26,10,0,567.0,127.0,1.9,19.5,381.0,684.66,539.46
2018,11,26,10,15,636.5,117.0,1.85,20.0,416.0,753.61,586.93
2018,11,26,10,30,706.0,107.0,1.8,20.5,451.0,822.25,632.03
2018,11,26,10,45,630.5,132.0,1.75,21.0,447.5,795.29,610.19
2018,11,26,11,0,555.0,157.0,1.7,21.5,444.0,753.2,578.91
2018,11,26,11,15,531.5,167.5,1.7,21.75,446.0,750.1,576.19
2018,11,26,11,30,508.0,178.0,1.7,22.0,448.0,744.16,570.75
2018,11,26,11,45,592.0,153.0,1.65,22.25,469.0,808.69,614.9
2018,11,26,12,0,676.0,128.0,1.6,22.5,490.0,863.53,650.39
2018,11,26,12,15,644.5,135.5,1.55,22.6,478.0,838.46,632.15
2018,11,26,12,30,613.0,143.0,1.5,22.7,466.0,810.57,612.96
2018,11,26,12,45,531.5,161.0,1.45,22.75,436.0,735.91,561.61
2018,11,26,13,0,450.0,179.0,1.4,22.8,406.0,670.81,515.0
2018,11,26,13,15,436.0,173.5,1.25,22.8,386.0,641.65,494.08
2018,11,26,13,30,422.0,168.0,1.1,22.8,366.0,611.34,471.89
2018,11,26,13,45,561.5,127.5,1.0,22.75,375.0,681.64,523.99
2018,11,26,14,0,701.0,87.0,0.9,22.7,384.0,734.05,559.51
2018,11,26,14,15,711.5,78.5,0.85,22.45,359.5,706.95,540.92
2018,11,26,14,30,722.0,70.0,0.8,22.2,335.0,672.72,518.04
2018,11,26,14,45,565.0,80.5,0.75,22.0,274.5,543.97,426.27
2018,11,26,15,0,408.0,91.0,0.7,21.8,214.0,414.71,328.95
2018,11,26,15,15,223.0,82.0,0.7,21.8,148.0,249.39,199.56
2018,11,26,15,30,38.0,73.0,0.7,21.8,82.0,96.15,74.06
2018,11,26,15,45,29.5,58.0,0.65,20.4,64.0,74.39,56.18
2018,11,26,16,0,21.0,43.0,0.6,19.0,46.0,53.39,38.27
2018,11,26,16,15,18.5,29.0,0.65,18.35,31.0,36.99,23.2
2018,11,26,16,30,16.0,15.0,0.7,17.7,16.0,23.32,0.0
2018,11,26,16,45,8.0,7.5,0.75,17.1,8.0,9.03,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,11.55,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,11.6,5.0,10.42,0.0
2018,11,27,7,15,19.0,13.5,0.8,12.0,14.5,22.41,0.0
2018,11,27,7,30,19.0,22.0,0.9,12.4,24.0,27.96,16.24
2018,11,27,7,45,23.5,31.5,0.95,12.8,35.0,40.1,28.14
2018,11,27,8,0,28.0,41.0,1.0,13.2,46.0,52.68,39.56
2018,11,27,8,15,14.0,55.0,1.05,13.65,57.5,59.92,45.91
2018,11,27,8,30,0.0,69.0,1.1,14.1,69.0,59.89,45.7
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,69.2,53.59
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,78.62,61.41
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,95.77,75.81
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,113.54,90.52
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,216.1,176.18
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,331.83,268.71
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,379.9,305.95
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,429.39,344.05
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,423.18,337.49
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,415.7,330.37
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,439.55,348.8
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,463.31,366.86
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,441.73,349.61
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,419.58,332.17
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,429.49,340.19
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,438.84,347.59
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,403.48,320.13
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,368.46,293.0
